Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,12.67,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,25.88,15.21
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,32.95,23.95
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,40.0,30.99
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,44.3,35.26
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,48.63,39.41
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,51.63,42.21
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,54.66,44.95
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,59.98,49.72
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,60.49,50.04
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,62.11,51.36
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,71.95,50.75
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,120.46,69.16
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,169.5,102.3
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,217.86,142.68
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,265.73,186.2
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,311.37,228.93
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,355.7,270.53
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,396.62,309.36
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,435.51,345.76
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,470.56,378.28
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,503.12,408.03
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,530.0,432.62
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,553.8,454.19
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,570.81,469.94
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,584.36,482.6
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,590.02,488.73
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,592.07,491.72
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,583.95,486.31
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,572.22,477.56
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,552.32,462.84
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,525.37,441.45
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,477.38,401.01
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,427.35,356.73
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,346.68,283.09
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,260.7,166.2
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,105.35,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,12.38,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,24.2,13.74
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,35.75,26.39
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,47.07,37.42
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,58.05,47.87
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,68.76,57.9
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,78.52,66.89
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,88.03,75.51
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,94.27,81.01
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,100.39,86.32
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,105.17,90.53
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,114.77,99.06
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,132.46,103.59
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,173.13,129.1
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,198.03,150.58
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,220.77,171.42
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,253.45,197.06
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,295.9,231.89
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,298.47,238.78
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,296.35,240.5
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,277.81,227.02
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,258.86,212.34
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,319.39,263.0
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,388.19,319.96
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,288.42,239.09
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,167.38,137.65
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,232.55,194.24
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,302.79,253.68
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,289.76,242.91
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,262.82,220.96
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,242.39,204.42
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,233.69,196.9
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,206.54,173.36
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,178.22,147.99
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,137.2,110.08
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,79.57,49.36
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,29.47,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,12.28,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,23.77,13.25
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,36.06,26.46
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,48.12,38.09
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,59.87,49.16
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,71.35,59.82
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,82.22,69.87
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,92.81,79.53
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,101.41,87.12
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,109.8,94.4
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,111.24,95.56
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,113.39,97.37
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,126.19,103.17
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,140.35,114.26
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,174.06,134.7
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,230.21,175.53
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,199.04,158.07
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,146.09,119.7
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,189.85,155.72
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,243.4,200.24
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,265.98,219.22
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,290.76,240.33
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,247.91,205.6
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,189.86,157.15
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,270.99,226.65
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,360.31,301.63
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,356.46,299.0
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,350.95,295.22
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,336.35,283.67
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,320.18,270.49
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,299.1,253.39
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,276.61,234.47
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,241.7,204.2
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,205.65,171.98
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,159.51,129.45
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,109.91,72.83
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,37.84,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,11.98,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,23.36,12.65
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,35.78,25.76
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,48.06,37.42
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,60.11,48.61
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,71.93,59.43
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,83.19,69.7
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,94.21,79.61
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,103.23,87.47
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,112.04,95.04
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,117.01,99.12
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,126.89,107.5
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,138.6,100.13
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,168.48,113.34
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,202.53,146.02
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,225.57,170.99
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,214.45,167.87
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,188.65,151.03
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,180.98,145.5
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,167.63,134.99
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,191.91,155.17
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,214.99,174.49
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,228.74,186.65
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,252.59,207.27
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,147.4,120.21
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,47.19,34.88
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,76.37,60.03
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,110.14,88.96
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,100.09,80.45
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,89.95,71.85
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,77.51,61.17
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,64.85,50.2
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,51.93,38.88
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,38.63,27.16
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,25.42,15.47
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,14.01,4.38
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,7.26,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,11.97,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,23.36,12.52
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,35.44,25.25
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,47.41,36.54
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,59.77,48.02
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,71.9,59.17
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,82.85,69.13
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,93.57,78.75
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,102.9,86.86
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,112.01,94.66
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,109.79,92.58
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,111.36,93.84
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,130.31,103.72
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,158.88,124.79
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,125.37,98.71
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,81.76,64.05
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,149.79,118.75
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,228.18,182.1
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,142.14,113.5
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,39.74,28.46
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,86.84,68.64
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,135.77,109.93
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,158.25,128.93
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,191.0,156.64
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,195.94,161.16
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,201.42,166.24
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,99.56,80.44
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,4.94,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,4.52,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.11,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.28,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,206.56,175.95
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,392.84,328.38
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,314.49,257.2
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,237.81,170.74
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,117.27,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,12.35,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,24.07,13.15
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,37.42,27.07
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,50.61,39.53
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,63.82,51.74
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,75.37,62.28
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,86.48,72.38
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,97.31,82.09
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,104.3,88.27
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,111.11,94.22
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,116.75,99.09
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,119.19,101.11
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,99.73,79.55
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,69.61,54.31
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,96.74,77.38
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,123.94,100.29
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,173.03,138.71
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,233.92,187.63
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,228.55,184.97
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,214.48,174.64
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,247.49,202.24
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,279.23,228.97
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,147.31,120.43
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,5.77,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,219.34,184.32
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,439.3,366.03
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,320.88,268.72
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,183.32,152.4
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,171.31,142.75
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,158.97,132.37
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,141.38,117.51
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,123.3,101.92
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,100.8,81.99
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,69.47,54.29
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,47.44,34.51
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,23.81,12.4
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,14.24,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,27.8,16.34
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,37.81,27.74
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,47.82,37.43
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,52.61,42.11
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,60.07,49.01
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,63.79,52.49
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,67.56,55.92
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,85.33,71.73
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,106.26,90.1
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,118.65,100.88
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,128.82,109.65
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,151.63,116.19
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,174.83,132.61
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,195.84,149.63
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,216.71,167.57
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,268.1,200.6
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,344.63,257.45
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,384.67,294.45
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,422.82,329.46
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,457.59,361.11
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,490.23,390.44
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,517.01,414.45
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,540.82,435.63
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,558.82,452.22
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,573.58,466.02
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,580.47,473.74
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,583.87,478.52
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,580.64,477.04
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,574.07,472.56
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,552.27,456.11
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,527.26,436.24
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,493.75,407.44
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,453.35,371.64
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,382.83,310.18
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,313.02,232.26
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,158.07,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,11.65,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,23.08,12.82
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,35.18,25.73
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,46.57,36.72
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,56.96,46.55
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,67.1,55.98
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,76.93,65.07
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,86.5,73.8
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,94.2,80.58
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,101.71,87.08
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,112.87,96.78
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,124.71,106.97
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,142.25,114.03
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,163.38,129.17
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,188.1,145.12
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,223.86,171.42
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,185.38,146.2
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,127.32,102.63
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,123.65,99.68
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,119.78,96.45
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,213.02,173.13
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,317.71,257.85
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,353.94,287.81
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,403.09,328.36
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,300.54,246.63
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,176.07,143.65
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,208.39,172.32
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,254.69,211.93
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,240.36,200.19
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,225.13,187.77
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,206.5,172.67
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,186.98,156.38
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,161.75,134.41
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,135.58,111.13
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,102.33,81.27
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,56.17,38.7
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,24.18,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,6.99,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,14.01,5.47
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,23.96,15.51
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,33.76,24.78
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,43.66,34.07
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,53.47,43.2
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,62.47,51.49
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,71.37,59.6
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,78.42,65.82
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,85.39,71.89
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,84.49,70.97
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,83.44,69.93
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,93.67,75.45
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,104.07,84.22
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,140.24,112.9
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,183.38,147.41
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,201.35,161.7
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,223.48,179.74
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,210.41,170.48
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,195.37,159.1
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,193.87,158.25
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,191.69,156.72
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,230.25,189.05
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,281.94,231.86
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,207.55,170.74
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,128.54,104.35
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,112.18,90.9
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,95.46,76.83
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,87.03,69.76
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,78.56,62.56
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,67.95,53.55
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,57.21,44.28
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,46.32,34.66
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,35.22,24.78
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,24.78,15.41
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,14.83,6.12
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,7.4,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,12.64,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,25.78,14.89
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,33.67,24.07
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,41.49,31.73
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,45.29,35.48
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,49.18,39.14
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,52.12,41.91
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,55.08,44.63
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,56.14,45.47
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,62.44,51.0
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,63.96,52.19
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,68.69,56.24
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,115.59,65.88
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,163.74,96.64
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,208.99,139.81
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,241.81,175.14
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,280.56,208.13
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,319.48,241.87
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,350.32,271.4
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,376.94,296.63
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,378.16,301.36
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,375.74,302.03
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,390.41,315.5
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,403.6,327.48
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,496.83,403.42
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,587.17,475.89
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,594.78,482.69
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,598.82,487.15
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,593.93,484.45
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,585.51,478.66
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,565.52,463.92
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,542.28,445.8
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,502.51,413.82
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,466.99,383.13
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,399.23,325.07
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,331.76,256.09
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,170.78,20.51
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,12.46,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,24.11,13.65
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,36.94,26.98
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,48.8,38.3
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,60.84,49.51
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,72.59,60.29
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,83.44,70.2
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,94.01,79.72
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,103.16,87.69
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,112.08,95.34
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,118.59,100.97
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,121.68,103.56
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,131.97,106.3
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,142.19,114.24
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,134.77,108.55
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,120.91,97.51
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,153.01,123.24
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,189.49,152.57
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,239.02,191.54
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,300.15,240.7
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,265.4,214.25
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,220.7,178.72
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,258.01,209.91
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,291.51,237.9
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,437.41,357.18
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,578.56,469.1
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,417.66,342.67
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,210.32,172.55
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,198.43,163.7
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,186.03,153.62
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,380.68,318.33
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,538.36,444.7
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,500.32,411.4
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,466.04,380.94
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,400.48,324.77
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,335.15,259.49
