Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,173.42,43.5
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,11.34,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,23.19,13.01
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,29.05,20.05
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,34.93,25.87
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,38.98,29.8
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,46.86,37.07
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,61.83,50.73
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,76.51,64.0
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,81.4,68.21
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,86.22,72.31
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,101.0,85.21
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,120.16,101.82
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,137.46,97.75
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,169.88,114.8
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,205.7,147.95
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,232.35,175.12
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,266.85,202.58
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,306.53,235.19
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,305.47,239.96
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,296.68,236.76
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,299.91,241.06
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,306.4,247.64
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,353.94,286.93
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,407.85,331.0
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,376.98,307.42
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,351.65,287.88
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,299.99,246.79
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,256.04,210.93
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,243.74,201.46
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,230.6,190.96
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,212.75,176.8
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,194.01,161.47
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,169.15,140.13
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,143.24,117.38
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,112.35,89.71
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,80.04,59.41
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,37.99,9.15
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,13.62,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,27.06,15.9
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,35.42,25.23
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,46.27,35.45
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,51.9,40.8
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,57.53,45.97
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,60.95,49.12
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,64.4,52.23
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,67.68,55.01
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,70.96,57.74
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,60.38,48.27
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,63.89,51.32
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,92.38,63.17
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,168.9,111.37
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,132.23,93.25
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,66.42,50.81
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,156.94,122.79
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,261.75,206.86
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,208.13,166.94
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,136.76,110.07
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,223.57,181.91
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,320.93,262.31
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,254.59,208.67
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,170.46,138.72
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,226.08,186.32
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,289.07,239.72
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,439.65,367.52
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,581.32,485.21
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,579.89,484.03
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,575.29,480.9
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,554.09,464.53
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,529.77,444.85
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,499.18,418.46
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,466.27,388.66
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,395.6,326.94
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,324.58,258.55
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,204.29,92.31
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,57.87,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,11.55,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,22.76,12.87
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,35.89,26.14
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,48.19,37.81
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,60.55,49.29
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,72.67,60.38
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,83.33,70.1
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,93.77,79.5
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,103.1,87.64
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,112.22,95.47
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,116.07,98.75
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,125.16,106.66
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,127.32,103.03
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,128.12,103.6
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,141.11,114.04
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,155.18,125.46
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,159.61,129.24
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,163.91,132.97
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,128.47,103.61
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,90.58,71.86
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,136.16,110.34
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,190.64,155.99
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,108.84,87.52
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,33.08,22.91
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,35.98,25.47
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,38.88,28.01
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,23.94,15.13
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,9.06,2.23
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,8.23,1.51
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,7.4,0.8
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,6.58,0.08
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,5.75,0.0
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,4.51,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.46,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.64,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.82,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,12.16,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,24.88,14.66
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,31.1,21.86
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,37.32,27.97
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,41.67,32.14
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,46.01,36.18
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,48.66,38.65
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,55.9,45.2
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,59.8,48.58
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,63.63,51.85
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,65.1,53.08
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,69.73,57.14
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,127.64,82.02
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,173.65,120.06
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,209.24,149.76
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,243.12,180.08
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,274.61,208.16
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,305.53,235.77
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,314.68,247.39
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,320.1,254.89
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,283.04,227.82
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,234.52,189.92
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,391.18,317.34
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,547.99,440.42
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,566.9,455.6
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,582.61,469.25
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,590.02,476.3
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,593.91,480.46
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,591.45,478.73
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,585.63,474.17
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,565.9,460.24
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,547.57,446.52
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,510.56,417.85
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,471.36,385.86
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,407.14,332.16
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,342.71,272.79
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,193.41,110.73
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,11.95,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,13.26,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,26.4,15.84
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,35.97,25.92
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,43.65,33.34
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,46.55,36.23
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,49.62,39.1
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,32.38,23.61
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,21.43,13.71
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,23.51,15.53
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,25.59,17.33
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,45.53,35.1
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,65.56,52.79
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,66.41,50.87
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,67.25,51.41
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,78.52,60.81
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,89.79,70.17
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,122.4,96.83
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,156.16,124.15
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,208.01,165.01
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,271.43,215.58
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,280.54,223.69
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,288.93,231.3
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,237.61,190.82
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,187.28,150.14
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,173.68,139.42
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,167.71,134.78
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,159.1,127.94
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,150.3,120.9
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,138.61,111.4
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,126.73,101.65
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,347.12,287.95
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,524.43,429.73
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,482.42,394.93
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,438.07,358.52
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,370.87,302.15
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,303.07,241.14
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,198.62,121.79
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,58.85,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,8.64,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,17.33,8.39
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,28.03,18.72
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,38.35,28.27
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,48.95,37.99
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,59.43,47.51
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,69.46,56.51
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,79.38,65.3
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,88.16,73.0
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,96.83,80.54
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,59.29,47.27
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,16.5,9.12
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,27.27,17.66
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,38.07,26.76
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,47.64,34.82
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,57.24,42.88
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,61.0,46.01
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,64.76,49.15
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,53.49,39.66
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,42.25,30.18
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,53.91,40.03
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,65.59,49.89
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,51.81,38.39
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,38.07,26.85
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,43.47,31.48
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,48.87,36.13
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,46.78,34.4
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,44.69,32.68
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,40.94,29.52
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,37.19,26.35
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,32.62,22.49
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,28.05,18.59
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,23.49,14.61
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,18.94,10.59
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,13.98,6.2
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,9.03,1.8
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,5.33,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,11.31,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,23.21,13.49
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,31.29,21.85
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,37.29,27.62
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,40.89,31.07
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,44.55,34.44
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,46.8,36.44
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,49.08,38.4
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,77.83,63.75
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,110.58,92.17
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,82.3,67.28
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,62.42,49.75
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,133.58,88.94
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,180.51,135.44
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,199.85,151.8
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,217.15,167.4
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,233.41,181.47
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,248.98,194.97
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,226.79,179.44
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,199.75,159.07
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,153.66,122.12
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,107.96,84.78
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,94.13,73.59
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,80.08,62.09
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,150.91,121.7
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,225.47,183.43
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,179.51,145.4
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,121.95,97.34
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,112.0,89.28
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,101.96,80.99
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,90.78,71.8
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,79.49,62.37
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,66.35,51.2
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,52.94,39.62
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,39.13,27.5
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,24.8,14.88
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,15.26,5.12
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.99,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,13.61,0.0
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,26.07,15.75
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,37.13,26.75
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,47.93,36.87
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,58.33,46.4
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,68.44,55.51
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,79.31,65.27
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,85.75,70.97
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,96.0,79.82
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,103.51,86.15
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,111.45,92.96
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,124.92,104.57
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,134.45,106.98
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,144.32,114.52
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,156.83,124.37
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,168.45,133.64
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,117.9,92.63
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,59.75,44.7
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,52.66,38.77
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,45.58,32.83
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,214.26,172.06
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,405.16,325.94
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,423.75,342.98
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,441.03,359.44
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,290.04,238.29
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,108.49,85.96
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,270.34,224.07
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,427.88,354.33
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,503.82,417.39
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,586.93,485.24
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,566.02,469.38
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,541.9,450.77
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,503.86,420.06
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,463.33,385.92
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,396.13,328.16
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,327.57,266.34
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,201.15,142.17
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,18.78,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,13.21,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,25.82,15.97
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,38.93,28.74
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,51.13,40.1
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,63.48,51.41
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,75.59,62.32
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,86.55,72.14
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,97.28,81.62
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,102.74,86.19
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,106.74,89.4
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,118.1,99.19
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,135.46,114.1
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,152.93,113.88
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,183.75,132.35
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,213.87,155.67
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,245.87,182.23
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,294.13,215.95
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,357.12,264.04
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,399.41,302.25
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,439.78,338.14
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,393.25,308.41
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,310.59,246.9
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,381.73,304.57
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,463.67,369.18
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,483.36,384.86
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,501.64,399.84
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,493.74,395.81
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,482.46,389.13
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,455.0,368.89
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,424.4,345.77
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,407.77,334.0
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,389.16,320.03
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,360.73,297.15
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,330.71,272.05
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,290.46,237.71
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,249.38,200.61
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,142.74,102.0
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,19.86,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,8.11,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,13.21,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,25.86,16.08
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,39.33,29.08
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,52.65,41.45
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,64.17,52.03
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,76.28,62.96
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,87.24,72.66
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,97.97,81.99
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,107.2,89.85
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,118.93,99.78
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,126.62,106.08
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,135.5,113.35
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,151.61,112.84
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,185.62,132.24
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,215.66,154.25
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,252.26,183.64
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,284.5,212.29
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,315.4,239.74
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,319.58,248.13
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,318.21,250.8
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,313.52,248.98
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,310.08,247.59
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,300.18,240.64
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,287.49,231.14
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,314.78,254.22
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,355.16,287.42
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,303.32,246.8
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,259.42,211.76
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,182.9,149.02
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,106.54,84.68
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,94.9,75.26
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,83.12,65.47
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,70.07,54.3
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,56.76,42.78
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,43.1,30.91
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,28.89,18.47
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,17.75,7.92
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,7.4,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,3.84,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
