Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,11.1,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,20.14,7.6
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,31.83,21.79
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,43.28,32.63
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,53.21,41.91
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,62.88,50.78
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,67.79,55.13
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,72.63,59.28
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,80.09,65.76
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,87.31,71.96
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,86.99,71.36
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,84.79,69.15
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,106.15,87.5
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,153.1,109.24
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,176.51,113.58
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,220.85,139.62
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,271.79,183.4
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,322.35,228.38
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,358.38,265.01
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,380.84,288.68
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,410.43,314.94
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,436.14,337.21
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,465.79,362.3
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,495.1,386.89
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,489.83,384.34
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,468.41,369.34
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,466.77,368.91
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,462.57,366.22
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,539.1,428.09
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,611.84,486.2
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,541.07,432.53
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,456.54,368.04
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,505.43,409.14
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,536.49,435.77
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,503.75,410.57
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,469.24,383.77
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,426.26,350.63
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,382.16,314.99
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,321.13,263.12
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,260.87,209.18
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,143.69,96.41
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,10.24,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,19.89,8.45
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,26.67,17.6
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,36.45,26.87
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,40.85,31.13
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,45.29,35.25
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,69.01,56.46
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,102.05,85.55
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,111.99,93.91
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,124.48,104.4
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,126.95,105.87
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,133.51,110.85
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,141.06,116.81
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,169.51,125.42
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,176.06,112.57
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,224.49,136.42
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,280.04,184.52
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,334.82,233.62
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,387.41,280.65
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,438.61,325.77
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,487.18,368.15
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,533.59,407.72
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,575.06,442.78
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,613.26,474.52
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,647.13,503.37
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,677.8,529.44
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,701.97,550.68
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,722.48,569.03
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,736.75,581.54
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,747.29,591.54
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,749.29,594.35
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,754.58,599.72
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,666.42,535.87
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,560.77,456.83
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,531.44,435.99
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,500.1,412.3
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,459.15,380.37
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,416.9,345.85
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,421.16,347.27
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,420.05,339.42
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,298.79,213.36
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,125.85,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,11.95,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,22.32,10.92
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,35.85,25.5
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,49.13,37.85
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,63.0,50.54
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,76.53,62.68
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,89.67,74.23
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,102.44,85.22
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,100.72,83.4
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,97.35,80.13
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,121.11,100.14
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,150.54,124.55
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,135.46,111.24
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,156.18,108.56
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,198.64,143.0
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,223.57,168.36
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,258.19,189.42
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,312.28,228.49
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,363.26,267.28
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,428.39,318.75
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,474.44,358.88
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,518.64,396.66
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,558.92,430.75
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,596.65,462.17
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,629.51,489.18
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,659.39,513.49
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,550.07,431.23
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,395.54,311.36
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,490.83,389.5
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,593.13,470.72
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,576.71,458.86
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,557.15,445.23
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,549.15,441.53
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,538.61,435.64
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,511.44,415.39
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,482.31,393.08
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,443.14,363.49
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,402.68,331.36
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,349.39,286.52
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,295.99,238.98
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,182.64,131.53
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,15.36,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,10.67,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,22.65,11.64
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,29.1,19.53
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,35.59,25.74
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,39.2,29.19
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,42.86,32.52
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,45.57,34.89
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,48.29,37.19
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,56.04,43.94
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,58.48,45.98
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,60.06,47.15
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,61.59,48.26
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,62.96,49.24
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,116.71,61.59
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,172.46,95.91
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,228.3,139.76
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,283.56,187.79
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,338.1,236.66
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,390.24,283.11
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,440.88,327.42
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,488.48,368.93
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,533.97,407.73
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,574.49,441.79
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,611.78,472.56
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,645.69,499.97
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,676.51,524.52
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,701.13,544.46
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,722.27,561.31
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,736.95,571.84
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,747.98,579.86
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,649.75,509.28
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,523.45,414.02
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,637.65,504.67
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,736.69,576.56
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,712.07,558.57
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,684.31,538.9
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,640.26,507.67
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,593.92,472.99
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,524.25,418.25
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,463.03,366.0
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,346.57,254.59
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,211.35,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,85.99,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,10.57,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,21.55,11.35
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,30.37,20.79
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,37.24,27.35
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,41.64,31.5
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,46.04,35.5
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,48.61,37.75
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,51.2,39.93
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,53.28,41.6
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,55.35,43.23
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,64.07,50.63
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,66.18,52.22
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,67.81,53.4
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,123.38,66.56
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,179.19,101.62
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,235.09,145.64
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,282.13,192.6
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,323.78,234.39
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,377.01,275.94
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,445.35,330.14
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,492.45,370.66
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,537.47,408.61
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,578.75,443.07
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,617.46,474.86
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,651.53,502.62
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,682.5,527.66
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,708.05,548.47
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,730.17,566.05
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,745.35,578.66
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,756.86,588.88
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,667.0,524.88
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,549.19,436.23
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,630.91,502.43
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,697.13,551.69
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,666.39,528.82
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,638.39,508.27
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,597.5,479.01
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,554.68,446.68
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,482.35,389.03
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,410.25,328.29
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,241.37,181.01
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,35.21,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,6.99,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,14.01,5.55
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,23.95,15.1
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,33.91,24.21
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,45.17,34.42
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,56.22,44.34
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,66.8,53.62
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,77.29,62.65
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,106.27,87.81
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,130.03,108.16
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,138.93,115.34
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,141.36,116.96
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,144.54,119.43
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,158.23,124.55
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,190.68,146.72
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,236.57,179.82
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,179.58,138.36
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,104.75,80.93
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,81.9,62.2
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,58.18,42.63
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,124.36,97.08
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,191.51,151.82
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,319.94,255.86
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,464.02,370.86
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,441.67,353.64
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,402.57,323.15
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,403.04,324.55
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,402.26,324.81
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,362.48,293.8
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,305.28,248.38
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,222.44,180.7
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,126.59,100.65
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,65.15,49.64
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,10.71,3.51
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,9.47,2.47
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.23,1.41
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.23,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,16.46,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,32.07,20.8
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,42.85,32.03
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,53.5,42.08
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,60.89,49.08
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,68.18,55.79
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,74.7,61.53
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,77.85,64.14
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,100.38,83.97
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,131.03,110.7
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,106.6,88.83
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,90.59,74.47
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,119.67,99.68
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,178.79,130.02
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,214.94,156.69
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,249.21,185.57
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,279.06,212.29
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,306.69,237.38
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,335.3,262.69
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,362.96,286.84
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,436.73,345.54
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,527.18,418.64
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,569.08,454.54
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,609.98,489.4
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,519.13,418.74
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,388.58,313.72
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,308.12,249.81
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,231.71,187.19
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,361.29,296.28
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,499.83,409.28
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,280.13,232.11
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,35.57,24.66
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,253.88,213.92
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,465.83,389.34
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,437.32,365.75
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,407.57,341.85
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,369.96,311.55
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,331.21,279.27
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,282.67,237.41
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,233.81,193.72
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,159.99,124.9
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,62.7,3.33
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,23.41,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,14.28,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,27.67,17.5
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,42.43,31.75
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,56.85,45.11
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,70.89,58.03
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,84.58,70.45
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,97.0,81.38
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,109.08,91.82
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,114.59,96.49
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,123.26,103.88
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,111.11,92.79
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,100.68,83.29
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,112.0,88.86
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,123.86,98.54
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,163.74,129.78
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,212.31,167.84
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,188.87,150.29
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,160.39,128.26
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,183.33,146.89
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,207.62,166.57
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,155.69,124.26
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,100.69,78.92
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,166.7,133.67
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,242.71,195.72
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,150.62,120.52
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,64.01,48.44
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,109.95,87.05
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,158.72,127.57
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,172.91,139.85
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,188.24,153.22
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,153.67,124.59
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,118.43,95.15
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,244.73,204.33
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,352.58,295.63
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,326.79,274.38
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,300.23,252.72
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,268.42,226.73
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,235.7,199.18
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,194.24,162.81
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,151.89,124.84
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,96.44,73.91
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,18.81,0.0
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,8.54,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,14.01,0.0
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,27.84,18.34
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,39.36,29.78
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,50.59,40.43
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,58.94,48.26
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,67.07,55.68
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,70.53,58.58
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,75.2,62.47
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,89.66,75.11
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,104.65,88.01
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,107.31,89.94
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,110.01,91.9
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,99.43,71.31
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,141.16,81.37
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,197.56,120.95
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,253.49,167.25
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,294.1,214.18
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,309.44,237.51
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,346.5,266.48
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,388.25,299.04
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,392.64,304.81
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,384.83,300.41
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,450.34,351.95
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,528.08,411.82
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,554.72,432.68
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,580.04,452.91
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,665.06,517.34
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,743.21,575.14
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,758.53,587.5
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,770.17,598.32
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,774.28,602.97
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,774.66,605.2
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,764.78,599.58
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,751.26,591.44
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,729.05,577.51
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,703.63,560.74
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,659.53,531.24
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,619.82,503.24
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,553.85,452.13
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,487.69,397.25
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,377.8,300.04
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,258.78,103.14
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,103.54,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,12.9,0.0
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,26.42,17.17
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,33.03,23.91
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,39.62,30.14
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,47.37,37.31
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,51.6,41.14
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,53.62,42.87
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,55.71,44.58
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,57.66,46.13
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,59.6,47.64
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,68.19,55.0
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,69.93,56.27
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,86.43,55.46
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,143.67,79.7
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,200.86,119.53
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,258.19,166.95
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,313.91,216.57
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,368.8,266.19
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,422.16,313.61
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,474.04,358.63
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,522.17,400.44
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,568.13,439.49
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,609.71,473.72
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,648.43,504.95
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,682.83,533.02
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,714.05,558.3
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,738.7,579.18
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,759.72,596.16
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,774.32,609.26
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,785.17,619.9
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,794.84,628.73
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,793.88,629.99
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,784.29,625.62
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,771.02,618.54
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,745.06,600.69
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,715.84,579.95
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,670.92,548.47
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,630.14,518.45
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,561.7,463.56
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,493.13,405.32
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,382.6,307.09
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,265.07,130.23
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,105.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,12.47,1.06
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,27.92,18.46
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,34.24,24.87
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,40.54,30.88
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,44.45,34.54
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,48.37,38.07
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,51.67,40.94
