Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,54.93,43.69
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,56.53,44.92
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,58.13,46.13
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,67.23,53.92
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,69.27,55.45
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,89.29,55.52
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,147.02,81.39
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,204.47,122.08
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,261.93,169.95
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,317.88,219.87
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,373.12,269.84
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,426.32,317.21
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,478.05,362.23
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,527.18,404.66
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,574.23,444.36
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,616.17,478.56
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,655.22,509.68
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,689.89,537.63
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,721.4,562.77
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,747.38,583.52
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,769.83,600.17
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,786.1,611.74
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,798.66,620.77
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,750.67,587.33
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,693.92,547.7
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,685.32,543.16
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,673.57,535.76
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,644.7,515.54
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,612.9,492.75
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,573.75,465.59
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,532.53,435.36
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,467.77,384.0
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,402.64,329.63
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,314.0,251.35
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,219.74,121.79
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,82.43,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,9.39,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,19.03,6.27
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,28.92,19.57
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,35.04,25.76
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,41.15,31.59
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,50.35,40.03
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,59.07,47.87
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,59.24,47.89
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,59.64,48.06
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,63.57,51.36
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,62.45,50.12
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,63.14,50.5
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,72.02,58.07
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,95.38,58.69
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,153.51,85.79
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,211.36,127.2
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,269.22,175.35
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,325.43,225.24
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,380.86,274.93
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,434.07,321.69
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,485.57,365.69
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,534.27,406.57
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,580.81,444.4
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,622.41,477.24
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,661.09,506.97
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,695.56,532.93
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,726.85,555.88
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,751.35,574.14
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,772.22,588.43
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,787.06,598.54
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,805.17,611.01
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,734.45,562.68
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,651.47,504.97
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,674.85,525.01
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,693.85,539.71
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,659.38,515.42
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,621.56,488.88
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,580.75,461.35
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,537.85,430.72
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,466.37,375.97
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,393.19,316.9
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,302.4,239.37
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,207.64,124.26
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,75.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,9.39,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,20.55,8.48
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,31.98,22.17
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,39.11,29.21
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,46.18,35.85
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,50.51,39.95
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,54.82,43.88
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,57.1,45.79
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,59.42,47.68
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,92.12,76.3
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,126.53,105.8
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,93.97,77.09
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,69.7,55.73
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,94.51,57.16
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,149.7,84.25
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,204.74,123.94
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,265.66,174.18
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,319.0,221.02
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,371.68,267.61
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,422.16,311.42
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,471.29,352.97
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,517.24,391.29
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,561.19,426.89
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,600.51,457.17
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,637.04,484.41
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,669.09,508.63
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,698.08,530.15
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,727.03,551.73
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,747.95,566.9
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,761.99,577.11
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,772.35,585.04
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,774.73,587.71
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,773.38,588.06
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,762.1,582.81
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,747.22,575.14
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,721.16,558.41
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,697.55,543.06
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,653.04,514.17
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,606.53,482.16
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,538.31,431.45
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,469.89,377.22
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,366.06,290.6
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,261.46,168.33
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,100.18,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,10.24,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,20.99,9.74
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,34.39,24.31
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,43.06,32.64
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,51.54,40.52
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,56.39,44.96
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,61.21,49.2
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,65.01,52.41
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,68.75,55.48
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,70.5,56.77
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,72.27,58.04
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,72.35,57.84
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,79.48,63.73
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,106.29,65.77
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,159.34,92.69
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,211.63,130.21
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,265.0,173.94
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,317.77,219.75
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,370.12,265.34
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,420.38,308.0
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,469.63,348.59
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,486.59,365.5
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,484.13,366.06
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,504.44,381.59
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,521.18,393.66
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,613.51,462.39
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,704.86,528.6
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,728.73,544.82
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,749.11,558.55
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,763.73,568.93
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,774.72,577.1
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,775.08,578.35
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,771.61,577.31
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,760.37,573.91
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,750.45,571.38
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,723.49,557.44
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,693.57,540.68
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,648.74,510.87
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,601.82,478.01
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,537.76,430.47
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,473.24,379.37
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,370.8,294.09
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,269.54,181.36
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,102.86,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,5.97,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,19.33,9.18
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,32.33,22.61
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,47.66,36.76
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,62.81,50.55
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,77.51,63.7
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,92.08,76.46
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,105.52,87.99
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,114.08,95.09
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,122.58,102.2
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,128.9,107.37
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,140.85,117.13
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,152.28,126.33
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,133.89,92.97
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,163.53,96.04
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,225.07,149.59
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,273.44,196.04
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,310.8,230.19
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,342.98,259.53
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,380.99,290.06
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,423.9,324.45
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,461.27,355.35
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,499.71,386.82
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,571.64,443.89
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,645.25,502.11
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,624.44,486.98
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,582.03,455.42
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,580.13,455.62
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,574.24,452.33
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,676.54,534.51
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,769.38,606.09
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,772.87,609.69
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,772.73,611.55
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,761.56,605.99
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,746.84,597.85
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,722.22,582.18
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,699.69,567.66
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,656.28,535.78
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,610.9,501.19
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,543.21,446.76
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,475.32,389.68
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,373.66,302.76
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,275.34,195.37
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,104.4,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,18.78,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,23.68,13.21
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,31.91,22.42
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,37.46,27.88
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,43.01,33.1
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,46.75,36.53
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,54.94,43.81
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,57.96,46.34
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,60.94,48.78
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,62.64,50.15
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,64.34,51.51
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,65.56,52.33
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,66.78,53.16
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,102.02,58.13
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,165.8,94.93
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,223.37,145.44
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,275.07,194.61
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,309.95,229.18
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,327.4,248.4
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,356.38,272.17
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,386.3,296.47
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,419.3,322.7
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,454.21,350.24
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,471.21,363.44
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,486.35,375.06
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,603.85,465.0
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,716.36,549.06
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,618.65,477.06
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,493.76,383.71
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,541.49,423.8
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,606.07,474.25
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,655.2,512.95
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,711.09,555.21
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,744.7,580.81
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,770.33,601.03
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,750.06,587.76
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,726.56,572.38
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,683.65,543.83
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,644.81,516.92
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,582.36,470.16
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,519.46,420.07
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,416.58,334.77
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,318.13,231.32
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,124.53,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,12.36,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,26.72,16.16
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,40.93,30.4
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,56.04,44.44
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,70.81,57.94
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,85.15,70.91
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,99.12,83.32
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,110.73,93.27
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,122.02,102.77
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,133.93,112.64
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,145.34,121.95
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,155.6,130.16
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,165.51,138.0
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,171.64,129.04
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,201.97,142.14
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,240.34,170.46
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,280.96,203.25
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,316.87,237.13
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,340.91,260.52
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,333.93,258.54
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,313.3,244.42
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,361.43,282.26
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,414.44,323.81
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,423.22,331.42
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,430.15,337.67
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,391.98,308.61
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,337.15,266.16
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,550.6,436.59
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,747.59,586.48
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,764.14,597.06
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,773.98,604.62
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,777.53,608.3
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,777.55,609.65
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,628.35,502.05
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,466.31,377.85
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,358.82,294.02
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,268.31,220.1
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,239.58,197.53
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,194.66,160.84
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,163.78,134.88
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,132.02,107.4
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,90.13,70.43
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,45.99,29.83
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,19.92,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,7.68,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,14.73,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,24.49,15.09
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,34.1,24.69
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,39.23,29.65
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,44.4,34.42
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,47.73,37.43
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,55.57,44.36
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,58.19,46.51
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,60.79,48.6
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,62.49,49.87
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,64.18,51.11
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,67.06,53.26
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,69.83,55.31
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,115.48,64.61
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,172.12,98.52
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,234.45,146.81
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,289.71,193.68
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,344.13,241.82
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,397.86,289.28
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,449.03,333.24
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,499.33,375.28
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,546.85,414.46
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,592.32,450.89
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,633.8,482.84
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,672.62,511.98
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,706.49,537.42
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,737.24,560.12
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,668.76,509.32
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,554.85,425.62
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,694.95,530.88
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,804.87,606.16
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,813.21,609.55
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,810.22,606.82
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,800.14,601.02
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,786.42,592.84
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,759.06,574.25
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,733.94,557.12
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,690.87,528.85
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,645.7,498.12
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,570.88,444.93
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,495.79,388.72
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,394.37,308.41
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,296.71,219.66
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,151.06,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,8.11,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,14.83,0.0
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,27.27,17.53
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,38.77,28.65
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,46.38,35.78
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,53.8,42.5
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,56.96,45.32
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,60.16,48.04
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,73.65,59.73
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,85.25,69.59
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,100.22,82.25
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,114.47,94.12
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,120.94,99.21
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,127.22,104.12
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,155.68,105.77
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,195.15,128.2
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,231.08,149.55
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,293.02,196.5
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,348.77,246.7
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,403.7,296.14
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,456.75,342.6
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,508.47,386.71
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,556.57,427.42
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,602.47,465.3
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,644.56,499.54
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,683.81,530.89
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,717.1,558.4
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,747.09,583.03
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,772.43,601.58
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,794.24,617.73
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,809.1,628.72
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,820.2,637.23
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,823.34,640.65
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,822.66,641.59
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,657.3,523.85
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,446.38,360.86
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,492.98,402.08
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,556.69,454.01
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,521.05,427.68
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,483.68,399.62
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,432.62,358.58
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,381.17,315.39
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,312.65,256.08
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,245.75,190.83
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,124.19,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.26,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.03,0.9
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,28.9,19.05
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,43.24,32.54
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,58.28,46.2
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,73.04,59.32
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,87.49,71.99
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,101.65,84.12
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,116.53,96.64
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,126.44,104.68
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,126.78,104.67
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,131.89,108.74
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,142.52,117.26
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,152.72,125.34
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,144.23,93.16
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,181.94,105.26
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,238.25,149.74
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,294.46,197.98
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,348.44,246.08
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,401.77,293.55
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,453.21,338.86
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,503.07,381.9
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,550.14,421.59
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,595.24,458.81
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,588.54,455.47
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,556.76,432.14
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,574.78,447.6
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,579.78,453.11
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,605.1,473.7
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,618.61,485.7
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,530.84,420.22
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,435.25,346.98
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,372.84,298.75
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,290.53,233.56
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,208.68,168.17
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,115.04,90.9
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,115.22,91.44
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,116.32,92.58
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,100.03,79.27
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,83.45,65.5
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,67.74,52.21
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,51.63,38.31
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,34.85,23.7
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,18.98,9.63
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,9.47,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,12.36,1.49
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,26.58,17.17
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,40.27,29.99
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,55.57,43.94
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,70.7,57.52
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,84.71,69.99
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,98.61,82.12
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,113.71,95.11
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,123.06,102.92
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,139.08,116.43
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,154.65,129.38
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,149.03,123.98
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,150.73,124.92
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,161.11,127.2
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,171.71,135.29
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,179.5,141.31
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,187.32,147.44
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,225.9,177.26
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,273.78,214.44
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,285.88,223.81
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,298.01,233.33
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,348.53,272.53
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,403.39,314.74
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,386.67,302.09
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,357.31,279.85
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,360.41,283.24
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,363.05,286.08
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,357.36,282.09
