Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,350.77,277.45
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,330.18,262.02
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,308.19,245.43
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,194.24,155.36
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,75.78,58.03
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,110.19,87.12
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,148.9,119.24
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,130.37,104.01
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,111.6,88.63
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,96.3,76.25
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,80.78,63.42
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,64.97,49.96
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,48.75,35.93
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,33.2,22.39
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,18.98,9.77
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,9.46,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.71,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,7.8,1.09
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,12.33,5.32
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,16.87,9.5
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,21.42,13.64
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,26.4,18.13
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,31.38,22.57
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,64.91,52.24
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,95.3,78.58
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,96.31,79.04
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,97.17,79.42
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,118.91,97.74
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,140.1,115.33
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,131.8,103.21
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,122.29,95.36
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,76.18,57.55
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,26.54,16.49
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,21.57,12.34
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,16.59,8.18
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,17.42,8.87
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,18.26,9.56
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,17.43,8.86
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,16.6,8.17
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,78.66,59.44
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,141.49,110.53
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,138.68,108.43
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,135.79,106.39
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,109.66,85.22
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,83.43,63.81
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,113.77,89.1
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,145.86,115.74
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,135.28,107.24
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,124.58,98.69
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,126.95,100.92
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,129.98,103.7
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,89.95,70.58
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,52.19,38.92
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,44.69,32.7
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,37.19,26.38
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,29.72,19.91
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,22.25,13.39
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,15.64,7.55
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,9.04,1.69
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,4.51,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,14.82,7.15
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,22.26,14.06
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,30.97,21.99
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,39.7,29.84
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,48.44,37.65
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,57.21,45.38
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,39.7,29.69
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,22.29,14.14
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,17.34,9.71
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,12.39,5.29
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,56.44,43.93
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,98.66,80.43
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,55.65,40.96
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,10.76,3.38
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,53.19,38.72
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,95.17,73.14
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,144.69,113.24
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,194.71,153.38
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,211.58,166.47
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,229.26,180.24
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,141.61,110.19
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,49.92,35.55
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,108.76,83.76
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,168.79,132.34
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,165.98,130.39
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,163.08,128.45
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,178.37,141.1
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,194.46,154.44
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,176.73,140.56
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,158.54,126.17
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,84.87,65.5
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,16.53,8.29
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,16.11,7.97
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,15.68,7.65
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,12.37,4.86
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,9.06,2.07
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,7.82,1.03
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,14.08,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,25.61,13.85
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,37.02,26.71
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,48.52,37.58
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,55.69,44.32
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,65.21,52.92
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,69.55,56.81
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,73.84,60.56
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,77.11,63.18
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,80.31,65.7
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,81.59,66.64
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,82.89,67.59
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,120.2,99.88
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,166.46,129.97
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,171.1,116.18
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,205.21,129.24
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,263.15,188.98
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,296.42,227.69
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,179.01,138.74
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,30.73,20.04
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,226.99,179.05
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,444.73,350.1
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,425.74,336.66
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,390.61,309.99
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,382.68,304.53
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,363.58,290.02
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,366.02,292.58
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,367.9,294.63
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,273.44,219.48
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,165.11,131.2
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,240.08,193.93
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,311.2,252.96
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,264.44,215.0
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,200.71,162.79
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,194.46,158.59
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,188.31,154.37
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,118.68,95.99
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,53.03,39.92
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,45.52,33.66
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,38.02,27.3
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,30.55,20.8
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,23.08,14.24
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,16.46,8.39
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,9.86,2.51
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,4.92,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,12.38,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,22.69,12.44
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,37.1,27.17
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,51.11,40.42
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,65.6,53.92
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,79.62,66.78
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,95.02,80.66
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,107.92,92.09
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,119.75,102.22
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,136.25,116.32
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,136.81,116.46
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,144.14,122.56
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,154.78,131.29
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,174.02,140.32
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,187.02,149.76
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,199.56,159.67
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,232.57,184.65
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,270.57,213.96
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,285.79,226.93
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,300.41,239.38
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,276.0,220.92
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,245.52,196.98
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,284.82,228.91
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,327.18,263.14
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,347.4,279.78
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,368.91,297.58
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,437.7,354.05
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,514.81,416.49
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,541.04,437.7
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,567.3,459.14
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,641.19,519.66
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,701.84,569.74
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,658.83,536.24
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,611.32,499.34
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,696.55,569.85
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,787.66,639.73
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,441.16,369.89
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,40.53,29.08
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,35.12,24.72
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,29.72,20.13
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,24.32,15.48
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,18.94,10.76
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,13.57,5.99
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,8.21,1.2
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.1,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,12.1,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,24.05,14.14
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,34.98,25.47
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,45.68,35.63
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,56.19,45.38
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,66.33,54.58
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,70.47,58.19
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,71.96,59.3
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,92.35,77.14
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,112.2,94.19
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,107.64,89.91
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,103.51,86.07
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,112.14,93.37
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,134.31,98.47
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,159.33,100.1
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,206.58,127.92
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,255.57,184.57
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,274.95,214.8
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,279.5,219.92
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,274.8,217.29
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,252.31,200.1
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,225.13,178.83
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,257.86,205.46
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,292.43,233.35
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,212.6,169.82
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,133.24,105.38
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,128.06,101.37
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,122.8,97.15
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,229.42,185.45
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,339.34,274.05
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,293.41,237.37
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,230.31,186.81
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,159.32,128.88
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,89.13,70.25
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,141.06,114.77
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,215.1,176.72
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,100.34,80.86
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,14.01,6.53
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,11.94,4.79
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,9.87,3.01
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,8.22,1.55
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,6.57,0.07
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,4.51,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.23,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,12.86,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,25.56,15.64
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,36.34,26.59
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,45.44,35.3
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,38.36,29.15
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,38.86,29.64
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,46.77,36.78
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,54.7,43.84
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,94.05,78.68
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,130.25,110.02
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,124.31,104.46
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,117.68,98.41
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,112.48,93.46
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,107.13,84.51
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,121.93,96.58
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,136.89,108.69
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,155.17,123.04
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,174.18,137.92
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,206.14,163.27
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,236.71,187.45
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,195.42,154.38
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,147.38,115.65
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,157.86,124.21
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,168.68,132.95
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,181.84,143.35
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,195.5,154.11
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,216.96,171.45
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,239.55,189.65
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,230.13,182.03
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,220.36,174.23
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,205.7,162.8
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,190.63,151.0
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,179.89,142.68
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,169.01,134.19
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,159.05,126.64
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,149.11,119.03
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,109.61,86.65
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,70.61,54.21
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,60.82,46.21
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,51.36,38.34
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,42.2,30.58
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,33.05,22.69
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,23.92,14.71
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,14.82,6.69
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,8.63,0.33
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.28,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,6.56,0.0
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,11.92,4.85
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,17.29,9.82
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,23.08,15.1
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,28.89,20.32
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,34.7,25.51
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,40.53,30.66
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,58.88,46.78
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,76.58,62.09
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,120.07,99.79
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,151.41,126.47
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,132.63,109.78
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,101.95,79.33
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,84.93,65.15
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,66.56,49.86
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,127.18,99.37
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,186.38,146.93
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,146.87,115.04
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,104.42,80.61
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,105.82,81.58
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,107.22,82.53
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,82.96,62.87
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,58.3,42.74
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,93.46,71.67
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,129.02,100.65
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,107.17,82.88
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,85.14,64.93
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,77.07,58.39
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,69.09,51.89
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,48.18,34.64
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,27.35,17.32
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,26.92,17.02
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,26.49,16.71
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,20.67,11.88
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,14.86,7.02
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,21.05,12.35
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,27.25,17.69
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,23.51,14.54
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,19.78,11.36
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,16.05,8.15
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,12.33,4.92
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,9.03,2.02
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,5.33,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,7.39,0.98
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,10.28,3.64
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,13.17,6.28
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,15.65,8.52
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,18.14,10.74
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,48.87,38.29
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,78.89,64.87
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,62.26,49.92
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,44.76,34.28
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,112.04,93.42
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,172.64,138.93
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,100.34,78.63
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,14.92,7.02
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,154.01,120.86
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,283.38,223.82
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,268.12,213.19
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,240.25,191.98
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,342.01,271.49
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,465.72,367.54
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,476.16,376.95
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,481.74,382.41
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,596.15,474.89
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,709.8,566.02
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,649.62,518.78
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,547.11,437.92
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,416.45,335.73
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,273.28,219.45
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,154.25,123.5
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,52.33,38.59
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,232.38,191.63
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,416.49,343.01
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,226.03,187.28
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,30.6,20.6
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,425.89,362.96
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,780.71,646.0
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,744.79,618.04
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,701.17,585.49
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,628.79,529.02
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,555.78,469.66
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,459.82,387.88
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,366.02,304.24
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,213.69,156.21
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,12.8,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,2.87,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,5.74,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,10.27,3.53
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,14.81,7.77
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,19.77,12.33
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,24.74,16.84
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,29.72,21.33
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,34.71,25.78
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,87.49,72.97
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,134.05,113.86
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,146.76,124.62
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,164.92,140.1
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,125.77,105.44
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,82.87,64.54
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,71.15,54.59
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,59.05,44.32
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,110.7,87.35
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,160.84,128.59
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,193.85,155.34
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,228.21,183.16
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,217.97,174.59
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,206.7,165.22
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,131.36,103.72
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,53.3,39.04
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,135.37,107.26
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,219.8,176.31
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,166.23,132.59
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,111.62,87.64
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,167.08,133.79
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,225.77,182.11
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,211.13,170.28
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,196.07,158.19
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,161.67,130.04
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,126.83,101.25
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,78.48,61.0
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,33.93,23.37
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,29.76,19.9
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,25.6,16.39
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,22.27,13.62
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,18.95,10.8
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,15.23,7.57
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,11.51,4.31
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,8.62,1.74
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,5.74,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,5.74,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,11.51,4.24
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,19.36,11.51
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,27.23,18.77
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,35.95,26.72
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,44.69,34.6
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,53.86,42.77
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,63.03,50.84
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,66.41,53.68
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,69.77,56.49
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,87.62,72.04
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,105.04,87.07
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,135.55,113.32
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,166.33,133.11
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,183.23,146.25
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,201.02,160.23
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,179.29,142.77
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,154.52,122.78
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,166.2,132.25
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,178.23,141.98
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,223.09,177.92
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,270.54,215.6
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,238.69,190.14
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,204.89,163.0
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,165.48,131.14
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,124.81,97.93
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,134.01,105.59
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,143.46,113.43
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,149.24,118.3
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,155.27,123.41
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,157.5,125.44
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,159.96,127.7
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,142.55,113.58
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,124.89,99.2
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,127.95,102.02
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,131.61,105.35
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,119.5,95.54
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,107.31,85.59
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,92.91,73.81
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,78.35,61.7
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,64.14,49.57
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,49.69,37.07
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,35.58,24.72
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,23.11,13.74
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,13.59,4.82
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.1,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
