Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,18.17,6.61
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,35.22,25.08
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,50.06,39.16
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,64.52,52.65
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,77.23,64.21
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,89.57,75.17
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,96.96,81.64
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,99.95,84.1
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,118.15,99.74
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,131.48,110.89
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,136.19,114.64
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,132.9,111.46
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,122.33,101.84
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,144.69,97.53
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,208.89,147.52
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,261.15,195.43
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,283.7,217.75
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,288.45,225.23
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,294.32,231.25
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,291.28,229.79
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,356.05,279.72
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,434.93,340.43
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,465.41,364.84
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,496.84,390.09
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,385.38,304.9
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,247.97,196.02
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,395.94,315.6
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,550.85,436.07
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,550.46,436.04
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,547.97,435.3
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,508.11,405.78
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,480.59,385.25
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,677.45,543.34
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,850.65,674.39
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,612.9,496.61
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,324.09,265.08
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,566.64,466.91
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,757.43,616.18
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,711.43,582.35
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,663.18,547.44
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,595.22,495.62
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,522.49,437.77
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,429.37,360.46
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,339.79,282.02
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,187.21,143.95
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.89,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,9.39,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,19.78,8.92
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,32.6,23.06
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,40.06,30.38
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,47.41,37.33
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,51.29,40.92
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,55.19,44.38
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,57.7,46.48
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,65.7,53.39
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,67.16,54.3
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,68.64,55.22
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,69.96,56.2
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,71.26,57.18
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,71.17,56.83
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,126.38,73.21
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,182.93,107.26
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,240.23,152.14
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,296.65,200.54
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,353.15,250.24
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,407.9,298.86
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,461.78,345.81
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,513.72,389.53
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,564.23,430.79
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,611.42,469.23
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,656.48,505.17
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,698.18,536.92
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,737.35,566.14
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,771.03,591.49
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,801.57,613.39
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,826.21,631.3
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,847.32,646.94
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,862.53,658.7
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,874.06,668.16
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,877.42,672.22
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,886.31,680.34
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,877.91,677.41
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,865.84,672.16
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,843.59,658.95
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,818.06,643.26
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,779.47,618.5
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,738.31,591.01
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,684.92,553.03
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,624.93,507.94
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,537.58,440.01
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,452.13,368.93
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,318.36,247.09
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,170.66,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,63.72,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,8.54,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,22.4,11.66
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,35.35,25.4
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,50.4,39.4
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,64.98,52.74
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,79.0,65.28
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,92.53,77.11
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,104.93,87.69
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,116.86,97.67
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,87.49,71.68
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,65.91,52.55
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,66.98,53.25
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,68.04,53.91
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,78.24,62.45
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,129.16,73.12
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,186.04,108.09
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,243.58,153.38
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,300.59,202.31
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,357.53,252.3
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,412.51,300.92
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,466.56,347.79
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,518.36,390.96
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,568.6,431.51
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,615.68,469.29
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,660.56,504.46
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,702.08,535.8
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,741.06,564.64
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,774.92,589.08
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,805.6,610.39
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,830.89,628.05
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,852.69,643.45
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,867.44,654.21
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,878.45,662.68
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,882.55,666.69
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,882.91,668.4
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,874.97,665.35
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,873.06,666.59
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,851.7,653.8
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,827.07,638.77
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,789.58,616.17
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,749.53,590.93
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,692.92,551.21
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,641.78,513.55
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,556.9,448.4
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,473.89,380.44
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,345.48,266.63
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,204.66,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,79.19,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,7.68,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,15.36,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,22.41,12.19
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,30.19,20.84
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,35.83,26.33
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,41.45,31.59
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,49.23,38.59
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,53.3,42.14
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,55.97,44.34
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,58.61,46.46
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,60.34,47.74
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,62.04,48.98
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,71.82,57.22
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,73.66,58.52
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,75.01,59.41
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,131.46,72.42
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,189.98,109.06
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,249.1,155.55
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,307.33,205.35
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,365.28,255.78
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,421.61,304.76
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,476.95,351.68
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,530.38,395.1
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,582.23,435.71
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,630.43,472.68
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,676.36,506.69
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,717.88,536.02
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,756.53,562.46
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,790.94,584.62
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,822.12,603.65
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,846.93,618.31
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,868.12,630.56
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,883.54,641.1
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,895.19,649.46
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,899.42,653.31
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,899.84,655.0
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,892.04,652.64
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,890.29,654.38
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,868.8,644.14
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,843.97,631.6
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,806.21,610.18
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,765.84,586.11
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,708.82,548.91
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,650.39,508.47
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,572.37,451.82
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,489.49,386.89
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,361.54,277.06
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,222.96,23.92
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,86.96,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,6.4,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,12.21,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,22.45,12.69
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,32.54,22.97
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,38.87,29.14
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,45.13,35.05
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,50.37,39.78
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,66.08,53.72
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,79.96,65.8
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,93.68,77.54
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,124.38,103.86
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,155.37,129.93
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,169.02,141.12
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,173.07,144.15
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,186.91,155.18
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,198.97,155.67
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,224.42,174.23
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,252.94,195.64
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,281.64,216.13
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,324.46,248.33
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,370.91,282.42
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,435.35,332.01
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,503.55,384.9
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,584.83,448.17
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,631.96,485.85
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,676.92,521.08
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,717.44,552.5
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,755.11,581.24
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,787.92,605.97
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,817.54,627.31
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,841.67,645.34
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,862.29,661.12
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,876.5,672.23
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,896.16,687.33
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,901.11,692.4
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,902.26,695.14
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,893.0,692.13
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,880.03,686.64
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,751.1,597.38
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,605.57,491.13
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,566.59,463.63
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,526.22,433.56
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,477.53,396.36
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,428.03,356.97
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,365.33,304.65
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,303.43,250.68
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,194.11,153.77
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,94.2,21.11
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,32.89,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.12,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.89,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,25.45,15.55
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,40.24,29.83
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,56.07,44.5
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,71.62,58.74
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,86.86,72.32
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,101.81,85.34
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,113.4,95.33
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,127.58,107.44
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,131.93,110.66
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,140.88,117.84
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,134.9,112.12
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,134.71,111.45
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,170.55,141.32
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,214.04,163.94
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,242.66,183.81
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,274.59,207.77
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,303.55,228.91
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,346.2,261.58
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,378.65,288.45
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,411.37,315.24
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,433.48,333.87
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,453.2,350.18
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,496.1,383.81
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,542.47,419.82
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,643.6,498.77
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,738.54,572.65
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,771.55,595.96
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,801.52,616.83
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,827.6,635.4
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,850.4,651.8
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,865.36,662.93
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,876.71,671.79
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,882.59,677.6
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,884.82,681.12
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,877.39,679.39
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,876.23,682.24
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,858.67,672.69
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,837.8,660.74
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,801.16,637.08
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,761.96,610.89
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,710.88,573.95
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,658.29,534.07
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,576.31,470.22
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,503.79,409.9
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,382.6,303.39
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,254.2,93.96
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,100.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,26.62,16.73
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,41.05,30.48
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,56.87,45.07
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,72.39,59.22
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,87.59,72.7
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,102.48,85.63
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,104.31,87.04
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,112.48,93.94
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,126.88,105.97
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,140.54,117.2
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,162.62,135.74
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,176.24,146.92
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,185.26,146.47
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,188.08,147.75
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,110.3,84.95
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,13.27,5.43
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,92.45,70.7
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,168.08,131.55
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,120.0,92.7
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,69.23,51.41
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,68.82,51.08
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,68.41,50.73
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,154.63,120.75
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,242.53,190.76
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,221.04,173.68
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,198.58,155.94
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,112.72,87.14
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,27.43,17.16
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,68.33,51.08
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,110.28,85.6
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,97.36,75.1
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,84.36,64.55
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,70.71,53.41
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,57.31,42.4
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,56.03,41.54
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,54.75,40.68
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,136.96,110.66
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,228.29,186.92
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,205.49,168.66
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,182.28,150.0
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,155.0,127.2
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,127.23,103.54
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,86.18,68.27
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,57.32,42.91
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,35.6,23.54
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,13.2,0.59
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,9.39,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,17.33,0.36
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,30.25,20.13
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,43.3,32.66
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,51.97,40.93
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,60.49,48.85
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,67.86,55.42
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,72.48,59.38
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,98.35,82.16
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,129.41,109.16
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,98.78,81.84
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,63.93,50.94
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,73.16,58.89
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,81.99,66.43
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,81.74,63.04
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,81.45,62.67
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,125.55,98.84
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,169.19,134.19
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,210.19,166.27
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,260.24,205.51
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,233.22,184.4
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,203.51,160.92
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,186.59,147.1
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,168.74,132.51
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,170.14,133.68
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,171.51,134.83
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,381.47,305.29
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,597.06,473.78
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,612.78,486.85
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,626.88,499.47
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,433.49,348.65
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,187.26,148.53
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,350.87,283.63
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,498.4,401.93
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,272.62,222.18
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,37.31,25.73
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,98.73,77.65
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,169.4,136.91
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,99.55,78.84
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,36.39,25.46
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,79.05,62.32
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,133.63,109.12
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,112.55,91.3
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,91.4,73.16
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,69.58,54.25
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,46.82,34.29
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,28.98,18.34
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,12.36,1.1
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,6.4,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,9.82,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,18.99,4.06
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,28.16,18.78
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,37.23,27.63
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,42.59,32.82
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,47.92,37.77
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,51.45,40.92
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,59.89,48.35
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,62.66,50.7
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,65.39,52.98
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,66.15,53.37
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,66.95,53.8
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,67.95,54.52
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,78.43,63.54
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,96.95,61.92
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,154.31,87.24
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,212.74,129.17
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,271.69,179.0
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,329.59,230.64
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,387.37,282.62
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,443.64,333.34
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,498.92,382.13
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,551.92,427.99
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,603.38,471.44
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,651.14,511.02
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,696.59,547.92
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,665.49,523.45
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,594.19,467.5
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,558.06,440.31
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,502.67,397.64
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,503.79,399.82
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,503.69,400.83
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,725.34,577.94
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,913.25,716.84
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,918.21,720.64
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,919.39,723.36
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,911.35,719.1
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,909.63,719.57
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,888.84,706.6
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,864.71,691.21
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,828.14,667.11
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,788.92,640.4
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,733.46,600.28
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,676.5,557.21
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,600.91,497.01
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,520.13,429.2
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,396.23,321.33
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,270.73,158.81
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,104.68,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,9.82,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,17.83,5.46
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,30.29,20.9
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,42.46,32.5
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,53.06,42.44
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,63.33,51.84
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,70.1,57.88
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,76.67,63.55
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,71.42,58.59
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,65.38,52.94
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,71.07,57.59
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,70.88,57.0
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,71.74,57.47
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,72.59,57.93
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,105.09,65.96
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,162.75,92.87
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,220.69,134.45
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,279.21,183.24
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,336.7,233.44
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,393.98,283.63
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,450.06,332.79
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,505.19,380.03
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,557.67,423.46
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,608.46,464.31
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,655.63,502.01
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,700.53,537.18
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,739.77,567.45
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,775.77,594.89
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,808.32,618.49
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,837.66,639.49
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,859.87,656.12
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,878.44,670.45
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,901.04,687.3
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,911.1,695.66
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,912.3,698.25
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,909.63,698.41
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,899.26,694.31
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,885.22,687.76
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,858.71,671.56
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,835.51,657.6
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,617.42,499.73
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,394.86,325.11
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,349.74,290.53
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,286.95,239.75
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,239.29,200.06
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,191.19,158.48
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,126.73,100.9
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,46.51,24.81
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,18.96,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,10.67,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,19.41,7.8
