Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,30.49,21.0
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,43.39,33.1
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,50.42,39.75
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,57.3,46.05
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,73.21,60.2
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,89.34,74.29
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,83.89,69.13
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,78.32,63.89
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,84.71,69.03
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,90.74,73.77
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,91.37,74.09
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,92.01,74.44
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,113.5,72.84
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,172.82,104.3
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,231.12,151.92
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,286.54,201.6
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,331.05,235.7
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,392.23,284.63
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,445.7,331.0
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,498.66,375.93
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,548.27,417.2
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,595.81,455.72
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,611.16,468.6
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,612.3,469.87
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,691.48,530.23
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,764.79,585.51
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,802.9,612.71
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,831.8,632.96
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,854.91,649.35
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,874.48,663.43
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,887.64,674.57
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,897.09,683.41
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,895.14,683.8
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,889.26,681.73
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,883.75,681.36
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,869.05,674.65
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,839.7,656.32
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,807.27,635.63
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,763.87,607.95
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,718.17,577.61
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,671.44,545.15
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,623.05,509.61
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,539.06,443.63
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,456.36,375.33
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,349.28,283.04
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,243.58,160.05
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,89.64,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,11.95,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.76,10.57
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,32.44,22.89
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,45.05,34.79
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,51.22,40.67
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,57.3,46.24
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,59.32,47.98
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,61.47,49.72
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,63.71,51.48
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,72.04,58.59
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,71.12,57.35
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,70.38,56.3
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,71.21,56.74
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,72.02,57.17
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,112.32,67.93
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,169.17,97.23
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,226.48,139.47
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,284.45,187.97
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,341.84,238.28
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,398.57,287.93
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,453.23,335.54
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,506.99,381.18
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,558.56,423.05
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,608.8,462.48
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,654.61,498.61
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,698.17,532.22
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,740.3,564.55
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,780.14,594.35
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,813.16,617.65
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,842.94,638.81
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,867.14,656.22
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,887.79,671.39
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,901.8,682.21
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,912.07,690.73
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,914.09,694.3
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,912.36,695.52
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,913.59,699.87
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,901.28,694.94
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,875.83,680.0
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,847.15,662.6
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,809.31,639.1
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,774.76,617.27
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,716.97,577.3
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,658.2,534.66
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,576.08,471.89
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,495.33,406.45
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,378.05,306.58
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,264.72,181.61
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,98.66,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,10.67,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,20.49,10.27
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,27.96,18.83
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,35.36,25.83
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,40.03,30.24
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,48.61,37.96
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,51.73,40.66
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,54.84,43.25
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,57.37,45.27
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,59.84,47.19
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,61.41,48.31
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,71.6,56.89
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,73.34,58.09
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,74.97,59.22
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,109.47,63.0
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,166.21,93.21
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,222.76,135.61
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,279.7,183.98
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,336.15,233.68
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,392.42,283.23
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,446.87,331.08
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,500.3,376.96
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,551.35,419.11
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,600.49,458.5
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,646.32,495.07
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,689.9,529.13
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,726.14,557.14
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,758.64,581.97
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,742.01,568.07
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,697.59,534.15
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,704.86,540.9
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,709.21,545.19
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,741.46,572.31
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,771.7,598.0
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,744.1,578.69
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,712.94,556.96
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,734.13,577.08
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,760.71,599.93
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,691.51,550.71
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,629.98,505.6
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,628.02,508.1
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,622.01,505.75
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,572.89,469.61
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,523.08,431.65
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,453.06,375.53
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,384.39,317.92
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,285.11,231.59
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,190.46,133.23
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,63.16,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,12.38,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,23.81,13.47
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,32.8,23.19
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,41.61,31.55
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,47.19,36.79
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,52.69,41.76
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,57.06,45.57
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,61.3,49.15
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,63.55,51.0
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,71.85,58.15
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,73.38,59.18
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,74.88,60.19
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,75.53,60.57
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,76.17,60.97
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,115.01,67.0
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,172.96,99.93
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,238.24,150.45
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,295.78,200.06
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,353.06,251.11
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,410.17,301.98
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,465.34,351.05
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,519.66,398.29
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,571.24,441.5
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,621.15,482.13
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,667.66,519.93
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,712.0,555.25
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,751.05,586.07
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,787.09,614.17
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,819.03,637.53
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,847.81,658.48
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,812.05,633.37
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,746.19,583.95
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,768.13,604.08
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,794.82,627.15
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,720.25,571.43
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,629.34,502.83
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,692.28,555.42
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,732.88,590.83
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,635.48,516.11
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,516.96,423.83
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,533.75,442.25
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,568.65,473.7
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,505.5,423.79
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,424.06,358.24
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,360.69,305.49
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,298.2,251.29
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,216.16,177.89
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,136.15,97.6
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,44.4,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,11.36,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,23.08,13.51
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,29.74,20.84
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,39.62,30.18
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,43.89,34.26
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,48.17,38.18
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,51.04,40.67
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,53.9,43.07
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,56.18,44.99
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,65.89,53.51
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,67.68,54.82
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,69.38,56.04
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,71.21,57.49
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,72.94,58.85
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,117.57,66.16
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,177.57,101.34
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,237.94,149.19
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,298.62,202.88
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,358.1,257.23
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,417.06,310.99
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,474.26,362.91
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,530.3,412.59
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,583.8,459.07
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,635.42,502.81
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,645.85,511.5
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,634.22,501.7
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,659.48,522.14
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,682.31,540.22
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,659.75,522.12
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,619.48,490.71
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,511.27,407.25
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,392.11,312.87
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,269.56,216.2
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,135.76,107.1
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,480.6,393.57
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,784.22,628.55
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,860.54,683.69
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,924.0,730.13
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,677.19,549.14
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,396.27,325.54
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,622.21,513.33
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,800.09,649.04
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,751.57,612.12
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,696.01,570.25
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,615.93,509.35
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,536.98,445.6
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,420.88,346.82
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,311.54,234.56
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,119.28,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,11.3,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,23.0,13.82
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,29.25,20.51
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,38.64,29.37
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,43.37,33.85
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,48.08,38.12
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,50.95,40.52
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,53.8,42.82
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,55.71,44.39
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,65.18,52.66
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,67.29,54.24
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,69.3,55.72
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,70.8,56.75
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,72.2,57.71
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,121.0,66.88
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,181.08,102.75
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,241.29,150.05
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,301.86,202.53
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,361.34,255.21
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,420.27,306.81
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,477.43,356.42
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,533.48,403.65
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,586.79,447.57
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,638.21,488.72
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,686.05,526.12
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,731.46,560.79
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,772.5,591.51
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,810.47,618.15
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,843.59,641.43
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,873.35,662.49
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,897.01,679.51
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,916.95,694.22
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,931.52,705.51
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,942.31,714.48
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,944.37,717.8
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,942.63,718.82
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,933.4,716.26
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,931.0,718.56
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,907.18,704.7
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,880.05,688.57
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,842.37,665.37
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,802.07,639.66
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,750.96,604.21
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,693.44,562.37
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,613.45,502.64
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,534.6,440.09
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,416.18,340.99
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,304.54,231.58
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,150.14,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,14.01,0.0
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,27.81,18.1
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,37.28,27.56
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,48.54,38.02
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,54.19,43.39
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,59.75,48.48
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,62.39,50.7
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,65.05,52.85
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,67.11,54.41
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,69.13,55.9
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,76.32,61.92
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,77.02,62.2
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,77.54,62.35
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,78.06,62.51
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,127.33,72.81
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,192.61,114.49
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,249.17,159.01
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,306.29,208.31
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,362.47,257.88
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,418.53,306.99
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,473.16,354.48
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,526.86,399.98
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,577.88,442.18
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,627.35,482.02
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,673.53,518.39
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,717.54,552.29
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,758.37,582.17
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,796.68,608.81
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,828.63,631.41
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,857.35,651.88
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,880.99,668.96
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,901.13,683.82
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,914.6,696.12
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,924.37,706.17
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,927.15,710.32
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,936.71,719.37
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,926.93,716.93
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,913.48,712.09
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,890.39,699.02
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,864.05,683.43
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,825.36,659.11
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,790.24,636.77
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,734.03,597.78
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,676.73,556.19
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,597.08,494.98
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,518.54,431.25
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,403.42,333.47
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,294.58,227.94
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,147.19,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,14.42,0.0
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,30.38,20.33
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,38.71,28.71
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,46.92,36.45
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,52.82,41.99
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,69.2,56.74
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,82.3,68.22
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,95.28,79.38
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,122.93,103.17
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,142.01,119.1
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,160.98,134.72
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,170.55,142.14
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,180.96,150.53
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,191.06,158.61
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,159.98,107.7
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,193.67,114.14
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,251.17,159.86
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,309.12,209.88
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,365.96,260.22
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,422.55,309.94
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,477.59,357.95
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,531.66,403.91
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,583.09,446.61
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,632.87,486.88
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,679.26,524.08
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,723.38,558.85
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,764.7,589.99
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,803.5,617.36
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,836.61,641.0
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,866.49,662.45
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,890.08,680.3
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,910.07,695.85
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,924.47,708.73
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,935.14,719.29
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,938.41,723.57
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,937.94,725.46
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,929.34,722.58
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,927.7,724.8
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,906.0,711.74
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,881.01,696.36
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,844.5,673.09
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,805.36,647.35
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,751.45,609.82
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,703.06,574.91
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,626.25,516.3
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,550.39,455.18
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,438.47,360.6
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,332.4,258.81
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,166.55,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,14.04,1.69
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,28.59,18.99
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,36.19,26.53
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,43.68,33.6
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,48.41,37.97
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,53.07,42.12
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,56.35,44.9
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,64.98,52.34
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,67.1,54.04
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,69.18,55.69
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,70.37,56.44
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,71.53,57.16
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,72.24,57.61
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,74.65,59.54
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,140.36,80.64
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,197.14,117.26
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,254.01,163.14
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,311.33,213.2
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,367.9,263.32
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,424.24,312.66
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,478.48,359.85
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,531.71,404.9
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,582.79,446.34
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,632.32,485.26
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,678.5,521.54
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,722.49,555.36
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,762.92,585.99
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,800.75,612.95
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,833.41,636.11
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,862.88,657.13
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,886.78,674.42
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,907.17,689.47
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,921.33,700.45
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,931.8,709.15
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,935.26,713.73
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,935.01,715.99
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,937.29,721.11
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,925.63,716.7
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,904.13,704.59
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,879.37,690.07
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,843.25,667.69
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,804.51,642.84
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,750.34,605.6
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,701.6,570.88
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,626.27,513.95
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,551.81,454.53
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,442.23,362.7
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,338.37,265.0
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,170.7,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,14.4,3.37
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,29.36,19.93
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,37.33,27.75
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,45.16,35.12
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,48.93,38.63
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,62.84,51.06
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,74.23,61.01
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,85.53,70.68
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,103.83,86.3
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,121.78,101.34
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,132.37,109.86
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,142.86,118.21
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,171.16,141.43
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,205.15,168.91
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,218.61,167.06
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,245.79,186.04
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,283.17,210.75
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,323.12,239.03
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,360.21,266.05
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,415.05,307.96
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,468.8,350.14
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,536.53,403.35
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,586.73,442.96
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,635.45,480.39
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,681.22,515.64
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,724.91,548.64
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,760.42,575.82
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,799.23,604.25
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,830.35,625.99
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,858.34,645.72
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,880.79,661.81
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,899.79,675.78
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,922.0,691.48
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,930.77,698.3
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,932.18,701.13
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,929.81,701.68
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,919.2,697.59
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,904.98,691.21
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,884.91,679.57
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,856.2,661.93
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,816.96,637.87
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,775.36,611.52
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,714.19,570.26
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,651.96,526.4
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,571.91,467.07
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,492.6,404.88
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,376.47,308.88
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,271.35,213.04
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,137.41,9.49
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,7.68,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,19.08,7.63
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,32.71,22.97
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,40.16,30.32
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,47.52,37.25
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,43.99,34.19
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,49.69,39.27
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,59.29,47.7
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,68.52,55.66
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,77.65,63.41
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,86.72,70.99
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,111.07,91.73
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,134.67,111.46
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,154.68,127.86
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,174.68,137.66
