Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,182.94,143.29
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,191.04,149.09
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,215.72,167.69
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,252.51,195.85
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,286.39,221.09
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,323.75,249.05
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,411.17,312.31
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,549.26,416.42
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,600.14,456.47
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,649.15,494.37
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,695.43,530.47
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,739.53,564.22
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,778.53,593.71
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,814.65,619.89
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,846.37,642.25
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,874.9,662.49
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,896.4,678.49
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,924.35,699.07
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,878.35,670.09
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,817.76,630.02
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,885.45,680.59
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,941.68,720.76
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,868.38,672.37
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,783.9,615.88
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,790.22,623.25
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,791.79,626.53
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,753.27,601.1
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,712.58,573.76
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,641.59,522.79
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,565.7,466.17
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,530.08,439.34
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,495.65,410.93
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,386.02,318.98
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,285.59,226.95
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,145.77,31.58
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.24,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,20.54,9.59
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,33.45,23.61
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,40.89,30.87
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,48.24,37.76
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,52.82,41.95
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,57.34,45.92
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,60.11,48.11
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,62.85,50.2
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,70.63,56.76
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,72.59,58.15
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,74.32,59.35
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,75.98,60.47
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,76.51,60.76
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,90.35,58.97
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,157.1,90.36
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,214.96,129.9
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,272.18,176.69
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,329.83,226.91
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,386.74,276.84
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,443.23,325.61
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,497.93,372.39
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,551.64,417.02
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,602.53,457.57
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,651.72,495.53
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,697.15,530.38
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,740.32,562.71
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,780.47,592.58
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,818.01,618.91
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,849.7,641.52
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,878.17,662.05
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,900.08,678.69
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,918.4,693.08
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,851.94,650.22
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,752.18,579.48
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,857.83,661.25
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,945.68,724.75
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,935.51,720.75
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,921.7,715.05
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,897.38,700.55
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,876.06,688.11
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,837.0,662.37
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,795.57,634.47
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,739.85,595.36
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,682.91,553.95
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,602.72,493.63
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,523.41,430.88
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,414.79,340.61
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,310.39,246.89
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,158.18,52.3
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,21.68,11.22
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,32.64,23.03
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,39.33,29.49
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,45.95,35.61
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,49.89,39.19
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,53.8,42.6
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,60.32,48.2
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,62.06,49.49
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,63.96,50.89
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,65.81,52.22
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,66.82,52.82
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,77.19,61.49
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,78.71,62.48
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,97.29,61.42
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,155.2,86.31
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,213.92,126.97
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,272.47,175.1
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,331.32,226.46
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,389.25,277.29
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,446.69,326.94
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,502.03,374.29
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,556.24,419.44
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,607.75,460.61
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,657.46,499.17
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,704.12,534.91
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,748.46,568.07
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,788.32,596.03
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,825.34,619.8
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,857.84,641.51
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,887.06,660.96
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,909.83,676.09
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,928.97,688.91
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,942.1,698.44
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,951.47,705.7
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,953.73,708.48
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,952.23,709.03
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,942.66,705.21
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,940.37,706.45
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,918.42,693.18
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,893.2,677.87
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,856.08,654.97
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,816.37,629.86
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,762.55,593.4
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,713.86,559.41
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,639.45,507.2
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,565.87,452.38
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,458.58,367.81
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,356.58,279.92
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,185.03,77.62
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,5.97,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,11.95,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,22.42,12.16
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,33.29,23.35
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,40.34,30.03
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,47.29,36.35
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,51.52,40.13
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,55.7,43.73
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,58.54,46.03
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,66.91,53.09
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,68.97,54.59
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,70.97,56.02
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,71.76,56.39
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,72.53,56.76
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,73.18,57.03
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,104.95,65.06
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,161.78,90.5
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,219.87,130.85
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,277.91,178.33
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,336.37,228.87
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,393.68,278.6
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,450.61,327.19
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,506.05,373.95
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,560.47,418.56
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,611.88,458.75
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,661.57,496.3
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,707.63,531.1
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,751.36,563.36
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,791.04,590.87
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,827.9,614.22
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,859.7,635.2
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,888.23,653.96
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,911.32,667.81
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,930.83,679.35
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,943.35,687.2
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,952.1,692.74
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,954.4,694.88
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,963.92,701.89
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,954.54,697.48
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,941.5,690.99
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,840.93,626.15
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,721.67,547.33
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,686.35,525.65
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,648.94,501.14
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,595.29,463.33
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,541.46,424.4
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,479.42,379.99
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,417.98,333.26
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,335.31,266.45
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,255.99,197.92
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,134.81,62.97
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,8.23,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,23.59,13.47
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,38.03,27.44
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,54.23,42.21
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,70.13,56.49
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,85.45,70.1
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,100.5,83.22
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,113.06,93.78
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,128.1,106.27
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,141.67,117.52
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,154.72,128.22
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,167.18,138.05
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,179.14,147.37
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,188.74,154.92
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,196.16,148.71
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,226.35,163.71
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,265.16,188.53
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,294.08,209.46
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,338.72,244.65
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,382.86,282.39
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,425.74,318.49
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,472.02,356.0
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,519.53,393.72
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,557.74,424.27
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,595.56,454.05
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,618.48,471.7
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,637.03,485.69
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,720.86,550.09
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,805.27,614.01
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,834.87,634.38
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,861.34,652.86
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,880.84,667.08
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,896.76,679.06
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,906.09,687.6
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,911.75,693.88
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,916.73,699.05
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,911.57,697.45
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,897.71,690.93
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,880.44,682.16
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,790.38,620.36
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,690.68,549.8
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,614.87,495.08
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,517.37,422.33
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,465.4,383.45
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,413.99,343.41
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,357.34,297.83
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,301.03,250.87
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,232.02,191.13
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,164.18,130.33
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,84.87,44.04
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,5.55,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,10.72,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,26.17,16.08
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,40.33,29.79
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,56.12,44.29
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,71.53,58.2
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,86.24,71.19
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,100.57,83.55
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,115.46,96.13
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,126.97,105.55
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,133.59,110.85
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,147.49,122.3
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,159.05,131.42
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,177.48,146.17
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,192.34,158.08
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,212.09,164.67
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,230.57,175.04
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,267.5,200.52
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,295.81,222.41
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,325.09,245.56
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,337.61,257.06
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,346.29,265.13
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,365.39,280.28
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,377.71,290.08
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,425.43,326.54
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,481.07,368.7
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,538.67,412.4
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,600.17,458.7
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,681.38,520.78
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,766.51,584.98
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,720.76,549.91
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,655.42,501.05
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,619.01,475.18
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,561.74,433.59
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,615.89,475.84
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,653.41,505.39
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,749.83,579.11
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,827.74,638.72
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,499.2,397.42
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,101.93,78.54
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,189.14,151.89
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,275.75,222.79
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,356.88,291.27
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,435.21,356.52
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,362.75,298.91
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,312.12,257.83
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,260.9,216.08
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,209.64,173.0
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,152.43,123.69
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,80.05,61.07
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,38.73,18.76
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.56,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,9.86,2.63
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,16.47,8.88
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,24.74,16.51
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,33.04,24.12
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,42.19,32.39
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,51.36,40.56
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,57.62,45.95
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,63.9,51.25
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,83.93,68.67
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,103.26,85.26
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,91.8,75.01
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,79.72,64.32
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,97.18,79.27
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,114.49,89.76
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,105.02,81.61
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,95.09,73.18
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,86.03,65.65
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,76.76,57.97
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,91.4,69.88
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,106.08,81.75
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,159.3,124.56
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,213.21,167.23
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,199.67,156.09
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,185.5,144.66
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,186.27,145.35
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,187.0,145.98
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,221.22,173.11
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,256.59,200.85
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,158.81,123.72
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,60.92,44.61
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,78.54,59.19
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,96.5,73.91
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,121.92,94.71
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,148.27,116.19
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,148.96,116.93
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,149.84,117.9
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,80.97,61.84
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,17.38,8.99
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,68.55,52.01
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,127.3,100.88
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,71.3,54.66
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,22.29,13.42
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,18.96,10.64
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,15.65,7.81
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,12.75,5.34
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,9.86,2.83
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,6.98,0.28
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.1,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.05,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.05,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,4.92,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,6.57,0.28
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,8.64,2.16
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,10.7,4.02
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,17.32,9.93
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,23.95,15.79
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,28.53,19.79
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,33.11,23.77
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,44.78,33.97
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,56.49,44.1
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,62.79,49.46
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,69.1,52.29
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,94.94,73.38
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,120.04,93.57
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,158.48,124.25
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,197.46,155.04
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,175.52,137.47
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,152.08,118.73
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,182.72,143.24
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,214.09,168.07
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,256.07,200.72
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,300.79,235.1
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,287.08,224.46
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,273.55,214.1
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,316.55,247.95
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,356.78,279.32
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,287.79,225.93
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,206.26,161.88
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,235.24,185.4
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,265.57,209.69
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,219.16,173.36
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,172.04,135.99
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,179.72,142.64
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,187.91,149.65
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,196.74,157.34
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,206.35,165.72
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,159.73,127.85
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,113.16,89.49
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,108.81,86.38
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,104.79,83.45
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,89.81,71.04
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,74.65,58.32
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,59.83,45.78
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,44.75,32.8
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,31.83,21.46
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,19.79,10.82
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,11.11,2.02
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,9.82,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,17.8,2.96
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,29.6,19.81
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,41.23,30.97
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,49.23,38.5
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,58.97,47.34
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,78.21,64.5
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,103.9,87.04
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,114.51,95.87
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,129.74,108.58
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,139.83,116.86
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,149.66,124.85
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,161.97,134.66
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,165.32,136.83
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,187.75,155.24
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,215.88,166.47
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,245.9,185.37
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,281.39,210.04
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,287.19,218.21
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,292.0,225.15
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,324.66,249.42
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,354.8,271.75
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,374.51,287.04
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,394.54,302.51
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,429.92,329.33
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,467.81,357.76
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,596.63,456.77
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,739.15,563.0
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,773.1,585.84
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,803.33,606.76
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,831.83,627.87
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,857.27,646.54
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,876.53,660.55
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,892.34,672.44
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,908.44,684.09
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,914.5,689.14
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,915.04,691.42
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,912.06,691.54
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,631.85,494.38
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,295.29,234.28
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,275.52,220.87
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,255.34,205.54
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,232.73,188.11
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,209.68,170.07
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,431.92,356.36
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,625.29,506.96
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,550.03,448.53
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,476.41,391.08
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,388.16,318.81
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,303.91,245.56
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,190.81,131.15
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,33.87,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,16.06,8.26
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,25.59,17.2
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,37.64,28.27
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,49.45,38.99
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,61.33,49.7
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,73.11,60.14
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,91.02,75.74
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,116.53,97.72
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,130.48,109.3
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,143.68,120.1
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,151.01,125.76
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,169.38,140.76
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,170.68,141.45
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,173.34,136.84
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,211.92,165.27
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,266.01,205.45
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,285.96,221.02
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,306.35,237.25
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,356.89,273.89
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,423.49,324.11
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,452.76,348.37
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,480.52,371.03
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,559.06,433.54
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,652.65,508.05
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,695.79,542.05
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,742.99,578.43
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,708.34,550.15
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,642.54,498.15
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,660.03,512.82
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,676.12,526.02
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,793.54,618.01
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,900.37,698.18
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,909.94,705.2
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,923.39,715.84
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,922.44,717.0
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,917.95,715.84
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,904.57,709.44
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,887.83,700.74
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,749.29,601.37
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,599.23,487.24
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,604.71,494.6
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,585.81,482.77
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,507.66,422.95
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,453.13,379.96
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,392.85,331.18
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,333.27,281.24
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,261.41,218.6
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,191.5,155.91
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,99.99,69.08
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,11.1,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,20.08,7.7
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,32.21,22.39
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,44.16,33.76
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,51.78,40.96
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,61.22,49.55
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,65.57,53.37
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,69.83,56.97
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,72.72,59.26
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,75.52,61.42
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,77.04,62.42
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,78.5,63.35
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,86.05,69.57
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,85.89,69.09
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,86.22,69.18
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,131.45,77.89
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,183.78,108.1
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,246.59,156.27
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,302.72,204.57
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,359.15,254.69
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,414.74,304.19
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,469.76,352.33
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,522.58,397.58
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,574.36,440.78
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,623.29,479.69
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,670.19,515.86
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,714.39,550.12
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,756.45,582.1
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,793.33,609.67
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,827.37,633.54
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,857.42,654.94
