Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,884.37,674.28
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,913.81,695.41
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,929.85,707.43
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,942.03,718.04
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,950.57,726.38
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,947.12,725.74
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,939.84,722.72
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,935.47,722.85
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,920.72,715.83
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,894.65,699.96
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,865.55,681.88
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,825.72,656.69
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,783.53,629.24
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,723.51,587.55
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,662.29,543.51
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,579.86,480.44
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,506.57,422.0
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,401.95,335.3
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,302.96,248.8
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,164.65,120.05
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,11.95,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,12.38,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,22.36,10.43
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,33.72,23.88
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,44.95,34.66
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,52.89,42.16
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,62.73,51.12
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,56.85,45.76
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,56.7,45.46
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,60.67,48.78
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,68.75,55.67
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,78.27,63.86
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,87.2,71.46
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,98.33,80.79
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,108.81,89.45
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,137.75,114.04
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,204.28,149.95
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,207.43,137.57
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,249.85,161.84
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,305.83,210.58
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,362.35,261.19
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,315.93,239.8
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,245.28,192.0
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,382.36,297.92
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,578.13,448.97
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,626.11,487.88
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,671.57,524.62
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,714.52,558.92
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,755.45,591.26
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,798.45,625.32
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,839.79,656.96
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,870.65,679.67
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,898.34,700.23
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,918.18,715.31
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,934.34,727.97
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,826.34,649.46
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,679.55,537.09
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,824.27,652.47
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,949.99,745.91
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,943.86,743.88
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,927.44,735.44
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,909.27,724.41
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,887.76,710.94
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,849.11,685.31
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,808.08,657.53
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,756.41,620.31
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,703.31,580.87
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,627.88,522.31
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,552.9,461.85
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,451.85,377.94
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,354.34,293.11
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,229.55,172.44
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,74.44,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,6.4,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,11.52,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,22.19,11.29
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,31.27,21.98
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,40.2,30.59
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,46.62,36.69
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,52.9,42.45
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,56.56,45.68
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,60.16,48.74
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,63.44,51.32
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,72.76,59.2
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,74.55,60.45
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,76.27,61.63
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,77.44,62.33
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,78.53,62.97
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,78.86,63.08
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,142.94,83.72
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,198.84,118.26
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,256.26,163.39
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,314.31,213.52
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,372.64,265.0
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,429.44,314.98
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,485.95,363.59
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,540.54,410.13
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,593.96,454.43
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,645.39,496.22
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,695.25,535.8
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,740.81,571.1
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,783.96,603.91
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,823.82,631.62
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,860.93,656.6
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,892.41,678.53
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,920.57,698.22
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,943.92,715.06
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,963.69,729.62
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,976.58,739.3
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,985.71,746.64
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,987.64,749.32
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,985.81,749.67
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,976.79,744.92
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,964.2,737.92
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,954.86,733.3
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,931.03,718.67
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,896.71,697.66
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,859.72,674.44
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,811.39,642.41
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,761.29,608.04
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,697.8,563.45
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,628.76,512.02
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,535.43,437.52
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,445.69,361.46
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,312.81,236.69
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,165.53,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,62.44,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,11.95,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,22.99,12.4
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,32.02,22.46
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,40.88,30.89
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,46.87,36.44
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,52.74,41.66
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,56.39,44.81
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,59.96,47.79
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,62.24,49.54
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,70.38,56.39
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,72.24,57.68
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,74.02,58.9
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,75.56,59.8
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,77.0,60.61
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,78.71,61.9
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,144.61,82.69
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,200.17,117.13
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,257.05,161.27
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,314.5,209.79
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,372.22,259.41
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,428.47,307.36
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,484.61,354.03
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,539.03,398.76
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,592.32,441.3
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,643.11,480.17
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,692.29,516.73
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,738.12,550.59
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,781.65,582.09
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,821.11,608.83
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,857.77,633.15
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,888.91,653.76
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,916.75,672.24
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,940.2,687.92
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,960.12,701.44
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,973.26,710.73
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,982.67,717.85
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,986.77,722.45
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,987.16,724.87
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,978.62,721.05
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,966.54,715.15
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,954.49,709.39
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,927.98,694.09
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,893.17,673.93
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,855.71,651.61
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,798.98,615.27
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,736.24,573.51
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,665.57,524.74
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,595.18,473.55
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,482.43,386.62
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,373.43,298.24
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,254.71,190.75
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,119.9,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,41.33,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,12.08,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,23.98,13.58
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,34.58,24.59
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,47.17,36.23
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,54.03,42.59
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,60.73,48.56
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,65.48,52.64
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,70.09,56.46
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,72.23,58.04
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,74.33,59.54
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,75.86,60.54
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,77.32,61.47
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,85.08,67.78
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,85.23,67.56
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,89.79,71.1
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,143.73,82.05
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,197.23,115.63
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,260.47,164.62
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,316.3,211.62
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,372.43,259.69
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,427.81,306.71
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,483.07,352.51
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,535.96,395.83
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,587.79,437.09
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,637.6,474.77
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,685.91,510.18
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,730.55,542.63
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,772.99,572.74
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,811.67,598.03
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,847.7,620.58
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,878.52,639.63
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,906.16,656.46
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,929.05,670.09
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,948.5,681.47
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,960.83,687.47
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,969.5,691.13
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,972.9,692.46
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,972.65,691.67
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,974.44,692.28
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,961.25,683.69
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,940.42,670.71
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,916.34,655.91
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,882.09,638.95
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,845.23,619.91
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,795.08,590.18
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,749.83,562.66
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,681.92,521.28
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,614.31,476.84
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,522.21,409.48
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,433.53,339.7
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,309.86,231.53
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,174.15,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,65.07,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,12.16,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,24.58,14.39
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,33.56,23.69
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,42.36,31.91
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,47.9,36.96
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,53.36,41.72
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,56.99,44.78
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,60.54,47.68
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,68.93,54.7
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,71.66,56.73
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,73.46,57.94
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,75.17,59.09
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,76.03,59.38
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,76.82,59.64
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,84.95,66.15
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,150.79,84.11
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,206.3,119.15
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,263.17,163.05
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,320.68,211.32
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,378.39,260.61
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,434.84,307.96
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,490.87,353.77
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,545.05,397.34
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,598.12,438.74
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,648.41,476.0
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,696.93,510.78
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,742.05,543.25
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,784.86,573.41
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,822.68,598.31
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,857.54,620.85
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,888.67,640.93
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,916.6,658.97
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,936.96,672.26
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,953.68,683.44
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,966.03,693.39
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,974.75,701.27
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,983.34,708.73
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,976.74,706.74
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,966.27,703.19
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,952.23,697.48
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,923.68,681.77
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,899.46,668.88
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,743.95,566.84
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,582.88,454.13
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,510.29,404.33
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,460.33,368.38
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,408.36,330.2
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,356.24,290.11
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,291.2,237.34
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,227.47,183.4
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,138.22,103.96
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,16.41,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,13.24,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,26.31,16.16
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,36.51,26.4
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,48.71,37.66
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,53.56,42.12
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,58.42,46.34
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,62.17,49.51
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,65.83,52.49
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,66.87,53.12
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,74.34,59.28
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,75.64,60.06
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,76.9,60.81
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,77.04,60.62
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,77.19,60.44
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,88.82,57.98
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,154.46,87.1
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,211.08,123.93
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,268.21,168.23
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,323.93,220.59
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,377.35,268.86
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,423.55,302.68
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,491.84,353.84
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,530.03,385.83
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,557.94,407.91
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,622.09,455.31
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,691.95,506.32
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,695.03,507.39
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,675.49,492.6
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,696.54,508.47
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,715.25,522.21
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,702.62,514.53
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,674.58,496.55
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,696.92,514.65
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,718.17,531.63
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,651.51,485.87
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,561.28,423.02
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,502.0,381.52
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,419.62,321.82
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,366.94,283.86
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,312.87,243.69
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,261.49,204.97
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,191.67,150.59
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,273.68,219.32
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,358.1,288.57
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,322.63,261.45
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,286.91,233.95
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,247.77,203.26
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,208.0,170.99
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,166.67,135.89
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,124.56,99.25
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,63.86,45.97
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,12.38,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.27,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,27.9,17.83
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,36.76,26.79
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,45.45,34.96
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,51.64,40.59
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,57.67,45.86
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,61.09,48.75
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,64.45,51.48
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,66.85,53.31
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,69.17,55.03
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,76.94,61.43
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,78.13,62.12
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,77.6,61.34
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,77.12,60.64
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,91.39,58.29
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,156.58,88.82
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,210.66,124.41
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,266.74,168.85
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,325.58,225.07
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,383.06,277.84
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,422.8,311.65
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,457.87,340.67
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,501.57,374.99
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,545.95,409.05
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,617.11,463.78
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,696.35,524.4
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,740.45,556.88
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,782.32,587.37
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,819.18,613.31
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,853.17,636.67
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,883.64,657.16
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,910.97,675.59
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,930.61,689.56
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,946.7,701.4
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,969.85,718.87
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,978.19,726.69
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,977.85,727.76
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,973.79,726.62
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,962.56,721.71
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,947.79,714.6
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,925.75,701.94
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,900.5,687.12
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,742.38,579.63
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,549.8,439.79
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,505.9,409.0
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,461.61,375.86
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,411.08,337.89
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,360.23,298.06
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,300.38,248.44
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,241.44,197.61
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,159.86,124.38
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,58.77,11.56
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,21.95,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,8.22,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,16.49,8.28
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,29.35,20.2
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,41.82,31.65
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,55.18,43.67
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,68.41,55.36
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,82.23,67.47
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,95.93,79.27
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,117.09,97.2
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,137.84,114.45
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,147.68,122.42
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,160.0,132.44
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,161.69,133.23
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,152.64,125.05
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,187.85,142.0
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,228.65,167.73
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,263.39,190.76
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,302.56,219.74
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,333.66,247.79
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,358.42,270.28
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,392.21,297.6
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,415.31,316.32
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,459.16,350.05
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,516.3,393.74
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,545.81,416.18
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,576.93,439.64
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,668.18,510.25
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,767.0,585.41
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,797.34,608.12
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,832.35,633.18
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,771.04,587.11
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,665.51,507.25
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,813.16,621.12
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,931.15,705.74
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,942.66,713.54
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,962.35,728.02
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,751.16,580.3
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,493.52,384.95
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,535.58,421.97
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,597.98,472.21
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,512.9,408.59
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,448.9,360.05
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,360.48,291.42
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,252.19,204.79
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,226.44,184.75
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,200.24,163.72
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,170.12,139.12
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,139.5,113.52
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,106.46,85.12
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,72.65,55.64
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,38.15,25.43
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,15.12,1.11
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,29.98,19.75
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,39.33,28.93
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,48.57,37.6
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,55.81,44.3
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,60.88,48.89
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,64.49,52.04
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,68.01,55.03
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,69.89,56.51
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,71.73,57.94
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,114.26,94.91
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,158.76,133.0
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,181.63,151.85
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,194.2,161.8
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,150.39,117.67
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,79.95,60.86
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,161.86,127.2
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,229.05,180.49
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,172.15,135.14
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,94.6,72.45
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,128.61,100.1
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,162.99,127.84
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,303.25,240.1
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,459.16,362.82
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,283.69,225.71
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,80.26,60.64
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,274.34,219.0
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,483.51,383.09
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,487.43,385.68
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,490.13,387.92
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,445.46,353.28
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,407.85,323.82
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,694.6,555.75
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,950.43,748.0
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,963.4,756.73
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,972.79,764.64
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,665.53,536.35
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,289.25,232.03
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,516.66,420.92
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,724.92,586.56
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,569.48,464.73
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,415.17,340.72
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,395.23,327.21
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,373.95,311.98
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,437.19,367.1
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,473.86,400.14
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,416.72,353.36
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,360.81,306.52
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,395.45,334.16
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,405.12,337.97
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,282.3,227.88
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,155.7,68.96
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,51.61,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,14.01,2.15
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,28.54,18.96
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,36.13,26.48
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,43.6,33.52
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,49.07,38.57
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,54.4,43.31
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,57.59,46.1
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,60.71,48.75
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,64.16,51.55
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,73.75,59.69
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,75.03,60.47
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,76.24,61.21
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,78.2,62.59
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,79.99,63.83
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,103.13,63.77
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,157.29,89.83
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,219.96,135.01
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,274.79,180.06
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,330.1,228.79
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,385.61,278.2
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,440.14,325.81
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,494.19,371.82
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,546.46,415.76
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,597.67,457.65
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,646.1,496.32
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,692.72,532.63
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,736.07,566.06
