Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,777.21,597.28
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,813.35,622.17
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,846.65,644.81
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,787.75,602.76
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,683.58,524.78
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,610.82,471.62
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,514.98,399.66
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,632.19,492.06
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,752.25,583.54
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,474.91,375.89
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,159.71,124.51
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,577.26,465.79
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,931.52,727.76
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,912.18,713.53
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,883.86,695.82
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,846.8,672.38
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,807.44,646.86
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,748.23,606.04
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,687.94,563.16
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,616.79,509.67
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,540.58,450.04
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,450.4,375.88
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,364.44,301.86
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,254.33,204.14
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,124.34,61.87
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,44.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,17.0,5.06
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,33.66,23.49
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,44.0,33.48
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,54.16,42.96
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,62.4,50.49
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,67.65,55.13
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,71.74,58.57
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,75.7,61.8
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,76.27,61.98
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,76.92,62.21
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,77.99,62.81
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,86.85,70.14
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,85.91,68.98
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,85.05,67.91
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,153.58,108.46
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,234.54,171.82
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,270.24,196.93
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,308.43,226.31
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,331.16,237.72
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,397.38,287.4
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,452.33,335.3
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,506.83,381.72
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,558.97,426.1
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,610.03,468.6
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,658.0,507.79
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,703.91,544.59
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,747.2,579.26
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,788.33,611.9
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,777.0,602.05
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,738.59,571.89
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,751.33,584.1
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,761.3,594.06
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,710.86,556.56
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,668.97,524.61
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,752.3,592.53
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,821.71,649.83
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,886.56,701.23
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,943.94,744.96
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,928.67,736.69
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,910.05,726.37
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,889.05,713.18
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,864.92,697.61
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,823.34,669.56
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,779.41,639.27
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,720.11,595.33
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,667.98,556.01
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,595.64,500.06
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,524.53,443.01
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,434.41,367.39
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,348.25,291.94
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,243.87,197.9
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,119.81,66.06
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,40.67,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,8.54,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,17.98,6.76
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,27.81,18.7
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,34.31,25.15
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,40.75,31.26
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,48.89,38.73
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,53.35,42.7
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,56.36,45.25
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,59.32,47.68
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,61.35,49.22
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,63.31,50.69
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,73.05,59.08
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,74.85,60.46
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,76.14,61.29
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,77.33,62.02
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,109.07,64.36
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,166.96,94.07
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,225.06,137.05
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,283.91,186.99
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,342.59,239.77
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,401.29,293.02
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,458.62,343.95
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,515.2,392.92
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,569.95,439.8
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,623.42,484.38
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,673.88,524.49
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,722.29,561.86
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,767.82,597.08
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,810.97,629.03
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,848.41,654.34
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,882.71,677.28
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,914.26,699.23
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,942.58,718.91
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,964.33,734.43
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,982.49,747.64
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,995.07,757.53
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,1003.94,765.1
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,1006.68,768.68
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,1005.74,769.96
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,996.57,767.21
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,983.86,762.17
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,974.3,758.0
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,949.84,743.33
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,915.32,722.53
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,878.16,699.46
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,827.08,664.26
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,780.73,631.7
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,714.86,584.86
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,649.08,535.84
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,555.76,461.43
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,465.54,385.84
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,345.08,280.8
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,226.15,138.66
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,82.7,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,9.39,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,19.85,8.87
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,32.62,22.94
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,40.06,30.24
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,47.38,37.13
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,66.07,54.01
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,87.15,72.73
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,97.21,81.35
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,106.93,89.5
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,117.96,98.65
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,128.53,107.27
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,113.98,94.14
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,105.15,86.09
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,108.49,88.53
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,111.54,90.7
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,149.22,102.51
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,203.82,136.59
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,259.26,183.66
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,310.86,229.97
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,347.52,259.62
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,386.01,291.04
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,421.03,319.52
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,456.25,347.67
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,470.79,360.54
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,483.23,370.97
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,518.12,397.75
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,558.41,428.22
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,578.87,444.05
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,598.11,458.94
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,661.48,508.36
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,738.32,566.8
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,822.23,631.39
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,900.27,689.03
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,923.83,706.11
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,944.21,721.53
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,954.2,729.63
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,960.59,735.49
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,958.73,735.84
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,953.23,733.88
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,947.53,733.33
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,931.25,725.44
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,907.22,710.76
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,880.24,693.94
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,702.19,566.01
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,517.41,423.49
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,620.33,510.57
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,701.7,576.15
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,631.96,523.01
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,562.42,468.86
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,467.28,391.68
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,382.61,319.58
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,275.18,224.45
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,168.99,108.12
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,55.12,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,10.24,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,20.93,10.23
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,32.41,22.71
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,41.91,31.77
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,49.51,38.89
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,71.38,58.54
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,96.28,80.56
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,111.39,93.74
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,126.2,106.47
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,140.81,118.65
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,155.06,130.33
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,146.33,122.4
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,143.91,119.97
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,135.59,112.29
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,126.7,104.21
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,153.66,121.25
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,181.47,143.19
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,195.78,154.34
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,210.44,165.85
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,261.93,193.66
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,401.36,297.47
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,388.81,299.62
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,357.17,280.39
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,391.71,307.64
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,426.51,335.0
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,554.4,438.02
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,708.84,560.72
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,752.82,594.96
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,794.7,627.45
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,831.59,655.68
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,865.69,680.66
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,894.97,702.12
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,921.08,721.37
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,941.98,735.55
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,959.45,747.35
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,922.34,721.44
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,869.81,683.15
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,541.05,434.67
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,141.87,111.06
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,525.37,428.24
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,855.27,680.64
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,881.97,699.59
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,903.45,716.76
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,865.42,692.03
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,825.07,665.54
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,428.86,358.84
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,9.88,2.79
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,324.32,276.73
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,596.53,497.83
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,515.05,430.33
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,435.87,363.32
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,319.78,262.17
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,213.64,144.3
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,75.79,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,5.55,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,11.1,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,21.17,10.95
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,31.64,22.12
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,38.32,28.61
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,44.9,34.78
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,48.84,38.39
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,52.74,41.81
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,55.65,44.24
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,63.78,51.21
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,65.18,52.06
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,66.57,52.89
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,68.13,53.95
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,69.6,54.93
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,80.11,63.67
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,81.13,64.23
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,119.8,69.05
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,175.23,99.24
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,230.2,139.75
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,286.66,186.65
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,343.83,236.72
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,401.15,287.02
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,457.28,335.1
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,512.58,381.1
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,566.52,425.55
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,619.35,467.95
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,668.62,506.88
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,715.95,543.51
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,760.57,577.24
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,802.92,608.0
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,841.16,634.88
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,876.64,659.86
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,907.53,681.39
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,935.23,700.82
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,956.58,716.46
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,974.41,729.92
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,987.0,740.04
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,995.97,747.94
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,995.74,749.84
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,991.92,749.53
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,994.61,754.92
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,981.88,749.88
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,957.12,735.58
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,929.23,719.06
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,894.33,698.16
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,863.18,679.6
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,812.0,646.12
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,759.46,610.63
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,692.86,563.71
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,626.35,514.63
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,537.05,443.95
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,450.43,372.05
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,335.54,273.6
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,225.71,157.11
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,80.5,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,11.56,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,26.0,15.2
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,40.15,29.66
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,50.99,40.02
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,61.58,49.93
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,59.63,48.25
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,55.07,44.07
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,86.42,71.94
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,123.93,104.74
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,100.86,83.96
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,86.23,70.76
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,87.13,71.32
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,87.95,71.81
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,88.28,71.75
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,88.53,71.63
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,135.81,85.16
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,187.42,114.94
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,236.93,151.73
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,289.5,195.68
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,344.41,244.06
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,403.91,295.94
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,456.96,342.08
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,509.69,386.83
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,560.89,429.98
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,611.19,471.37
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,658.64,508.93
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,704.67,544.53
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,747.42,577.81
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,788.09,609.05
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,822.81,633.2
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,854.58,654.93
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,893.81,683.1
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,920.16,702.27
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,940.55,717.5
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,957.49,730.51
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,968.5,739.33
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,975.92,745.87
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,909.62,701.12
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,821.75,639.31
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,896.47,696.38
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,949.77,735.29
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,935.25,727.1
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,910.72,712.3
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,874.01,689.64
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,834.93,664.87
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,773.59,622.9
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,710.93,578.69
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,631.92,519.94
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,547.65,454.75
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,470.96,392.98
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,396.88,330.38
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,294.56,240.63
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,199.12,141.42
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,66.38,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,6.83,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,12.49,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,23.25,13.18
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,33.27,23.46
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,39.92,29.85
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,46.48,35.92
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,50.37,39.44
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,54.23,42.78
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,57.1,45.23
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,65.32,52.35
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,66.68,53.24
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,68.01,54.11
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,69.17,54.83
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,70.27,55.49
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,80.84,64.28
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,81.82,64.81
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,126.08,71.99
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,181.75,104.13
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,237.09,146.03
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,293.77,193.91
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,350.61,244.43
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,407.42,295.01
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,463.25,343.46
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,518.51,390.11
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,571.72,434.48
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,623.68,476.63
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,672.99,514.82
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,720.47,550.56
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,764.82,583.99
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,806.84,613.95
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,844.11,638.27
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,878.46,660.36
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,909.18,681.12
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,936.71,699.7
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,958.52,714.84
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,976.82,727.78
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,990.25,737.21
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,1000.07,744.41
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,1002.22,747.12
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,1000.71,747.64
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,992.04,742.72
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,979.89,735.65
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,959.91,723.89
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,948.24,717.87
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,916.06,698.73
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,881.26,677.67
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,834.21,646.72
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,785.45,613.85
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,728.52,575.81
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,666.35,532.02
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,582.15,468.37
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,500.55,403.32
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,387.38,309.71
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,282.6,203.29
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,105.76,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,7.26,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,13.26,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,24.02,14.09
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,33.98,24.07
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,40.59,30.38
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,47.1,36.37
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,51.68,40.47
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,56.16,44.33
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,58.91,46.55
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,67.26,53.6
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,69.58,55.2
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,71.81,56.69
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,72.79,57.21
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,73.71,57.7
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,74.45,58.03
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,75.1,58.3
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,131.46,74.93
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,185.78,105.9
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,240.92,146.95
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,296.89,192.86
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,352.09,239.82
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,407.42,286.55
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,461.86,331.1
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,515.79,373.7
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,567.65,413.98
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,618.39,452.05
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,666.92,486.32
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,713.82,518.18
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,757.06,547.57
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,798.1,574.14
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,835.41,597.63
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,870.06,619.31
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,899.8,638.81
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,926.39,656.46
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,947.42,671.76
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,965.02,685.13
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,976.71,695.0
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,984.83,702.85
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,985.95,707.34
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,983.53,709.68
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,986.05,715.1
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,973.16,710.76
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,951.44,700.89
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,926.61,688.94
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,892.1,669.69
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,855.04,648.42
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,811.81,621.66
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,761.47,589.06
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,697.62,546.39
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,633.79,501.79
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,548.84,439.14
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,466.43,374.93
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,356.03,284.3
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,253.69,184.75
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,119.54,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,7.68,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,13.97,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,25.84,15.94
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,37.55,27.48
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,45.66,35.18
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,55.46,44.15
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,56.1,44.74
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,57.01,45.43
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,74.44,60.64
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,89.44,73.42
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,118.92,98.49
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,155.3,128.87
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,164.65,135.92
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,173.69,142.72
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,149.92,122.25
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,134.29,108.74
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,177.36,122.07
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,223.51,152.28
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,245.43,160.94
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,300.3,199.62
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,352.06,249.39
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,399.75,292.51
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,446.1,327.07
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,514.82,379.52
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,565.33,419.76
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,614.81,458.15
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,661.71,493.07
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,706.9,525.79
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,749.0,556.66
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,788.99,585.54
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,824.02,609.27
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,856.28,631.15
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,884.27,650.25
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,909.2,667.43
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,938.78,687.75
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,953.88,698.7
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,964.62,707.13
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,971.81,713.47
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,966.88,712.12
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,958.25,708.6
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,888.34,665.2
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,797.56,606.2
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,842.74,641.86
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,875.34,666.9
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,703.45,548.87
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,524.18,417.08
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,590.0,472.72
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,626.68,503.58
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,550.18,446.88
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,476.0,389.52
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,377.82,311.86
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,302.5,249.07
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,217.69,176.08
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,136.1,99.75
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,64.48,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,12.38,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,28.0,17.85
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,42.38,31.63
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,58.1,46.14
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,73.47,60.15
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,86.46,71.65
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,99.19,82.63
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,114.34,95.47
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,128.94,107.6
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,142.36,118.52
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,155.23,128.83
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,153.64,127.06
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,159.51,131.66
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,185.79,153.04
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,213.58,175.3
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,209.45,156.08
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,249.33,178.3
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,288.11,207.99
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,326.36,238.82
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,356.03,264.95
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,380.64,286.33
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,407.59,307.4
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,440.64,332.24
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,470.02,354.23
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,496.83,374.06
