Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,488.21,366.8
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,470.35,352.62
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,451.12,339.39
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,429.88,324.42
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,470.68,355.01
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,524.26,393.9
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,570.86,428.49
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,619.43,464.36
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,640.03,478.47
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,645.34,482.5
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,700.57,526.25
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,773.97,581.52
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,640.97,487.43
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,501.94,386.24
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,623.31,481.24
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,743.2,570.81
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,656.46,509.74
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,591.13,463.74
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,588.76,466.46
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,605.75,482.55
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,479.47,387.91
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,358.63,293.92
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,311.36,257.01
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,265.04,219.38
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,217.09,179.14
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,169.29,138.02
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,102.49,80.58
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,49.33,33.04
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,21.14,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,21.06,12.13
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,34.27,24.55
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,50.43,39.37
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,66.37,53.87
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,81.89,67.65
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,97.31,81.05
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,99.4,82.67
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,106.24,88.39
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,126.79,105.91
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,141.41,118.1
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,154.47,128.84
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,166.74,138.82
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,176.23,146.1
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,185.12,152.84
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,217.75,161.76
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,253.23,185.09
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,289.02,211.38
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,327.14,240.92
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,360.7,269.24
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,392.12,295.39
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,430.95,325.11
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,473.5,357.41
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,505.85,382.88
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,537.49,407.37
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,540.13,410.14
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,535.99,407.49
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,567.47,431.65
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,598.9,455.46
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,638.6,484.76
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,679.43,514.64
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,687.15,520.72
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,692.73,525.58
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,712.8,541.62
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,731.65,556.78
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,766.33,583.32
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,784.85,598.84
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,778.92,596.64
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,770.41,592.88
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,700.81,545.13
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,650.51,510.26
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,629.08,496.95
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,605.65,481.81
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,603.07,483.64
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,620.07,499.53
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,539.78,439.87
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,482.28,396.37
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,424.27,351.36
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,367.79,306.11
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,309.04,257.27
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,251.49,207.94
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,167.33,135.73
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,100.11,74.26
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,46.44,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,8.96,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,16.95,1.55
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,31.19,20.85
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,45.53,34.47
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,58.54,46.58
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,71.28,58.24
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,73.42,60.13
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,77.05,63.17
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,89.08,73.63
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,100.46,83.36
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,128.88,107.56
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,157.62,131.56
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,156.44,130.06
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,162.75,135.0
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,144.86,119.25
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,138.06,113.01
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,197.71,142.11
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,255.08,188.25
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,221.2,166.83
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,163.82,126.89
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,138.03,106.46
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,110.74,84.62
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,85.77,64.45
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,60.24,43.72
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,43.91,30.39
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,27.58,17.03
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,107.4,81.76
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,187.29,144.87
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,146.96,112.86
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,105.58,79.89
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,248.23,192.65
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,395.94,304.34
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,374.85,287.93
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,352.17,271.04
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,236.93,183.25
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,135.8,103.98
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,140.98,108.68
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,146.31,113.35
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,149.06,115.75
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,151.97,118.33
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,198.08,156.19
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,247.35,196.29
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,384.53,307.19
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,480.85,383.8
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,464.77,373.35
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,446.99,362.18
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,248.18,203.8
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,43.03,30.88
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,36.36,25.49
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,29.71,19.88
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,23.49,14.5
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,17.29,9.07
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,11.92,4.36
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,6.56,0.0
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.28,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,9.39,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,17.73,3.46
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,32.61,22.31
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,47.55,36.46
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,60.83,48.85
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,73.83,60.76
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,75.37,62.09
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,78.28,64.49
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,88.45,73.3
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,98.11,81.52
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,128.53,107.46
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,158.81,132.7
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,154.86,128.81
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,149.91,124.22
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,133.8,110.24
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,116.64,95.43
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,87.46,67.16
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,55.82,40.97
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,144.6,112.87
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,229.01,178.74
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,250.06,194.36
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,283.8,220.08
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,264.2,204.78
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,246.85,191.3
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,282.22,218.52
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,315.8,243.94
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,373.79,287.9
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,436.27,334.58
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,382.74,294.39
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,323.77,249.99
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,430.84,332.37
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,555.85,424.39
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,550.74,419.96
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,543.81,415.32
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,416.78,321.28
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,282.94,219.27
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,353.41,274.53
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,411.21,318.33
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,535.75,414.02
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,663.17,508.06
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,573.15,441.92
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,503.13,390.65
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,579.59,450.67
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,630.53,490.45
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,719.57,558.02
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,789.08,608.38
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,743.05,577.2
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,694.8,545.18
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,604.45,481.63
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,528.07,426.29
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,450.32,366.27
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,375.37,305.61
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,282.7,228.46
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,179.08,137.78
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,87.33,9.45
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,17.31,9.23
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,27.26,18.49
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,39.29,29.55
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,50.85,40.09
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,63.8,51.7
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,76.62,63.04
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,102.0,85.27
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,126.61,106.48
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,114.58,95.44
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,101.18,83.34
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,78.05,63.01
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,52.32,40.4
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,81.42,65.48
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,108.44,88.31
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,79.95,60.79
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,49.13,35.27
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,52.51,37.94
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,55.9,40.57
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,47.99,34.01
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,40.07,27.46
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,61.05,44.54
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,81.73,61.17
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,80.55,60.15
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,79.37,59.16
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,69.87,51.46
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,60.3,43.7
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,77.87,57.95
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,95.53,72.18
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,115.77,88.47
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,136.33,104.95
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,109.36,83.36
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,82.17,61.52
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,114.8,88.02
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,148.2,114.87
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,221.77,173.52
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,318.73,248.8
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,355.95,278.01
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,394.78,308.59
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,364.13,286.07
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,332.56,262.96
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,328.3,261.06
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,323.65,258.72
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,219.49,176.06
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,106.12,83.14
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,81.2,62.92
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,57.2,42.98
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,48.44,35.76
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,39.69,28.41
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,31.38,21.26
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,23.08,14.04
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,16.05,7.87
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,9.04,1.63
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,4.51,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,10.67,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,19.7,6.8
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,30.99,21.06
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,42.49,31.96
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,49.0,38.22
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,58.95,47.32
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,73.18,59.93
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,87.29,72.16
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,107.39,89.55
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,131.77,110.35
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,139.59,116.41
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,154.44,128.41
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,171.5,142.05
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,188.02,155.03
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,175.27,143.68
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,172.96,134.94
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,198.56,154.3
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,225.24,174.28
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,237.08,182.73
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,264.27,203.29
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,312.78,238.86
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,358.1,272.19
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,368.47,280.42
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,383.17,291.65
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,398.72,303.64
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,414.64,315.89
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,470.86,357.64
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,535.33,404.71
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,657.14,497.97
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,779.45,590.08
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,580.64,444.8
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,302.58,231.68
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,497.05,382.41
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,695.89,527.14
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,473.47,364.5
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,225.18,173.8
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,351.07,273.36
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,471.48,364.92
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,755.14,581.49
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,979.77,738.4
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,971.05,733.24
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,958.97,728.35
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,633.51,499.24
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,249.29,197.25
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,173.16,137.78
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,117.13,92.14
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,207.9,169.76
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,308.2,253.09
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,498.89,411.45
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,642.86,523.91
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,566.93,464.57
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,492.86,405.29
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,390.33,319.75
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,294.24,232.62
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,152.38,53.16
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.95,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,21.89,9.18
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,33.6,23.57
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,45.43,34.85
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,39.93,30.33
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,35.53,26.49
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,44.27,34.33
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,53.03,42.03
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,58.04,46.38
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,63.07,50.68
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,86.3,70.82
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,108.52,89.71
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,116.31,96.09
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,124.02,102.4
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,155.29,128.45
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,185.86,146.58
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,195.55,153.18
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,205.2,160.05
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,232.65,180.67
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,248.4,192.03
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,297.9,228.93
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,352.82,269.8
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,404.01,306.2
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,485.87,366.6
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,515.07,389.32
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,533.61,403.64
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,571.26,431.69
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,611.4,461.12
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,706.57,533.81
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,801.96,605.14
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,837.73,628.01
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,870.79,649.5
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,899.63,668.85
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,925.43,686.22
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,946.25,700.94
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,963.74,713.65
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,974.94,723.18
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,982.66,730.66
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,984.89,733.97
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,996.3,743.56
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,987.19,739.06
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,974.67,732.64
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,953.15,720.31
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,928.53,705.97
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,894.97,686.73
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,865.35,669.97
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,816.57,638.44
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,766.41,605.15
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,703.88,562.33
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,641.22,517.63
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,556.13,453.64
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,473.29,388.14
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,365.34,299.54
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,270.34,214.5
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,138.49,58.52
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,11.52,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,20.87,9.07
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,30.77,21.01
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,40.58,30.33
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,49.14,38.29
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,55.64,44.2
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,76.36,62.51
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,100.97,83.85
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,113.13,93.96
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,125.03,103.67
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,138.18,114.03
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,151.03,123.89
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,167.56,136.89
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,183.57,149.21
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,196.09,158.55
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,210.4,161.15
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,229.34,169.9
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,260.47,187.39
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,266.28,179.62
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,316.04,209.71
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,369.27,254.89
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,422.78,299.91
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,475.36,343.01
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,527.92,384.93
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,578.39,424.61
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,627.93,462.56
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,675.47,497.7
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,721.75,531.11
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,764.54,562.45
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,805.3,591.32
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,843.63,617.46
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,879.57,642.03
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,909.61,662.78
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,936.62,681.69
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,958.97,697.71
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,978.01,711.75
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,990.37,721.09
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,999.22,728.38
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,1002.4,732.79
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,1002.01,735.09
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,993.79,733.33
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,994.39,737.57
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,975.05,727.25
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,952.52,714.96
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,920.8,697.73
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,886.48,678.41
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,841.53,651.13
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,800.64,625.93
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,741.09,586.61
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,681.27,545.4
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,603.37,487.44
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,527.33,427.91
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,423.82,343.26
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,326.52,257.61
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,170.05,82.58
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.27,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,8.22,0.36
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,16.89,9.03
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,25.59,17.09
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,35.55,26.2
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,45.54,35.21
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,55.75,44.25
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,65.73,52.92
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,72.65,58.74
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,79.52,64.41
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,106.15,87.07
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,131.87,108.5
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,140.36,115.05
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,148.75,121.49
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,170.61,139.05
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,192.78,149.52
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,225.48,171.38
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,267.31,199.22
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,290.28,216.77
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,311.88,233.69
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,341.35,247.02
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,428.19,308.83
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,481.36,353.0
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,533.88,395.54
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,584.79,436.38
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,634.7,475.4
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,682.25,510.81
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,728.39,544.27
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,770.47,575.18
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,810.38,603.21
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,847.8,627.86
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,882.7,650.73
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,911.91,670.58
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,938.01,688.49
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,959.04,703.19
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,976.68,715.84
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,988.97,726.05
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,997.76,734.2
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,999.09,736.28
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,996.9,736.3
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,1000.47,741.15
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,988.36,735.79
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,967.79,724.25
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,944.1,710.72
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,911.91,692.19
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,877.14,671.7
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,837.47,646.16
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,790.55,614.99
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,730.22,575.1
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,669.65,533.4
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,593.26,477.03
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,518.59,419.13
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,416.61,337.38
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,320.58,254.27
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,171.93,92.63
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,7.68,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,12.38,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.36,11.24
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.65,23.72
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.76,34.2
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,52.64,41.58
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,60.37,48.6
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,65.14,52.78
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,75.38,61.67
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,88.84,73.21
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,102.17,84.45
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,117.48,97.22
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,132.6,109.64
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,153.33,126.66
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,173.65,143.07
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,182.95,150.11
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,204.76,159.5
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,226.91,172.54
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,272.17,203.19
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,265.99,185.03
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,312.75,213.05
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,371.5,263.81
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,424.21,309.52
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,475.45,352.68
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,526.43,394.37
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,576.14,434.62
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,624.95,473.07
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,670.36,507.13
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,714.26,539.11
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,755.72,569.63
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,795.2,597.83
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,824.37,617.96
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,861.64,643.66
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,889.19,662.69
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,913.71,679.84
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,932.36,693.18
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,947.67,704.48
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,957.63,711.91
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,964.15,717.26
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,964.18,718.98
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,960.76,718.62
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,956.48,719.22
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,941.33,712.6
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,921.01,701.21
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,897.72,687.78
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,861.59,666.55
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,823.18,643.35
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,653.02,522.81
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,478.21,389.86
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,427.33,351.82
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,377.14,312.42
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,426.71,354.34
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,449.57,372.45
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,351.96,289.97
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,260.76,208.84
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,147.37,84.98
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,7.68,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,12.38,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,22.43,11.68
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,32.69,22.93
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,44.9,34.36
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,51.48,40.64
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,57.91,46.59
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,59.58,48.02
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,61.3,49.38
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,86.95,71.85
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,110.49,92.06
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,129.7,108.18
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,142.63,118.7
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,107.1,87.8
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,85.9,69.31
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,112.97,92.22
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,159.33,117.66
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,209.74,149.14
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,265.29,192.45
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,268.57,184.42
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,321.29,220.07
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,375.2,268.18
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,429.18,316.06
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,482.23,361.77
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,534.97,406.01
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,585.78,448.4
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,635.52,488.95
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,682.88,526.84
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,728.74,562.85
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,771.54,595.76
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,812.23,625.43
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,848.21,651.05
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,881.46,674.73
