Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,910.92,696.84
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,937.32,716.94
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,960.45,733.79
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,980.3,748.5
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,993.04,759.31
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,1002.27,767.93
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,1007.27,772.67
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,1008.7,775.16
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,1001.86,773.25
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,991.65,769.19
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,976.56,760.4
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,969.82,757.63
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,939.78,739.43
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,907.07,719.26
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,869.32,694.06
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,829.4,666.78
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,772.6,627.05
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,715.05,585.31
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,649.79,535.79
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,580.04,480.03
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,481.04,397.44
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,387.62,314.19
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,249.92,157.65
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,81.97,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,8.11,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,15.67,6.65
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,29.11,19.77
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,42.09,31.76
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,57.09,45.4
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,71.94,58.69
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,86.04,71.04
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,100.05,83.06
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,117.67,98.17
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,128.88,107.53
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,140.14,116.6
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,144.96,120.05
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,123.0,100.76
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,99.02,79.9
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,113.5,91.84
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,127.95,98.98
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,141.88,109.77
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,156.28,120.84
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,143.85,110.6
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,130.56,99.79
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,168.4,129.46
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,206.79,159.21
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,318.91,243.53
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,449.17,339.56
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,489.04,369.39
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,532.08,401.92
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,542.84,410.23
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,549.88,415.6
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,675.09,512.59
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,806.73,610.91
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,659.12,501.5
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,444.31,337.59
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,610.37,465.18
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,778.02,587.46
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,618.79,470.98
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,427.85,327.8
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,464.88,357.98
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,522.89,402.26
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,377.07,292.9
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,231.47,179.98
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,409.16,322.48
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,553.11,434.49
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,343.73,273.51
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,108.6,83.63
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,513.01,417.34
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,854.87,671.94
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,790.84,626.19
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,725.95,581.97
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,656.8,532.75
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,580.59,476.23
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,513.82,424.0
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,448.53,370.68
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,357.58,294.39
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,272.24,218.89
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,158.19,101.28
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,12.06,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,23.93,13.41
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,33.04,23.19
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,43.87,33.23
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,50.08,39.02
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,56.15,44.49
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,59.25,47.15
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,62.34,49.69
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,64.78,51.58
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,67.14,53.36
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,73.74,58.77
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,74.04,58.69
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,75.18,59.36
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,76.23,59.95
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,75.28,58.85
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,106.84,66.38
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,158.6,89.52
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,211.88,126.09
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,264.21,167.7
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,318.26,213.42
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,373.14,261.49
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,428.12,309.31
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,482.0,354.8
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,535.41,398.69
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,586.81,440.53
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,637.09,480.5
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,684.56,516.96
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,730.29,551.32
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,773.29,583.41
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,814.13,611.86
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,851.71,638.38
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,886.69,663.14
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,916.35,683.7
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,942.89,702.24
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,964.36,717.81
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,982.44,731.28
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,994.6,742.04
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,1003.21,750.66
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,1006.3,754.34
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,1005.88,755.86
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,998.41,754.25
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,987.56,750.5
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,967.93,739.67
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,957.0,734.95
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,877.79,682.82
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,793.05,625.63
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,802.63,636.38
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,801.03,638.24
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,748.96,601.93
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,691.13,560.23
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,612.5,500.76
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,535.81,440.07
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,437.82,359.25
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,345.25,278.6
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,219.28,147.42
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,56.05,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,11.68,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,23.19,13.06
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,33.04,23.23
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,44.61,33.9
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,50.77,39.64
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,56.79,45.06
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,60.19,47.98
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,63.53,50.73
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,66.25,52.86
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,68.86,54.85
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,69.33,54.84
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,76.5,60.58
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,77.18,60.83
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,77.79,61.04
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,77.36,60.38
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,99.74,59.93
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,161.14,91.51
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,213.41,127.25
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,265.1,168.28
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,318.38,213.15
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,372.45,260.03
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,426.67,306.56
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,479.48,350.55
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,531.86,392.91
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,582.52,433.57
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,632.17,472.41
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,679.29,508.51
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,724.86,542.7
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,767.27,574.0
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,807.57,601.94
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,843.9,625.88
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,877.61,647.96
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,907.25,668.21
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,933.87,686.52
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,954.98,701.29
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,972.75,714.02
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,984.71,724.1
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,993.19,732.12
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,994.87,734.86
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,993.11,735.55
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,984.65,732.98
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,984.98,736.48
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,963.75,724.54
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,939.51,710.72
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,907.87,692.71
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,873.68,672.69
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,835.06,647.87
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,789.6,617.62
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,731.16,579.06
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,672.42,538.65
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,596.42,482.1
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,522.12,424.21
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,424.45,345.62
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,331.99,266.61
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,209.7,144.08
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,52.92,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,5.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.7,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.72,13.46
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,31.5,21.62
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,39.16,28.73
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,44.05,33.26
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,48.87,37.56
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,51.96,40.19
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,59.95,47.0
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,62.25,48.74
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,64.48,50.4
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,66.18,51.47
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,67.81,52.46
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,68.57,52.82
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,79.5,61.73
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,80.74,62.46
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,106.68,63.02
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,159.69,87.29
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,214.06,124.73
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,269.15,168.73
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,324.98,215.81
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,380.03,263.32
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,435.07,310.29
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,489.03,354.84
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,542.36,397.52
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,593.71,438.03
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,643.89,476.46
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,691.78,511.14
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,738.01,543.54
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,780.89,573.84
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,821.58,600.38
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,858.63,623.36
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,892.99,644.41
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,922.29,663.37
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,948.45,680.35
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,969.53,694.17
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,987.21,705.96
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,999.43,715.04
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,1008.11,722.09
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,1010.72,725.49
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,1009.78,726.86
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,1002.35,725.71
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,991.55,722.55
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,973.37,713.26
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,963.91,709.77
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,882.84,659.39
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,807.91,612.28
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,774.66,592.07
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,739.17,569.39
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,721.49,560.09
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,700.62,547.57
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,624.25,493.39
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,549.64,437.93
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,454.04,363.06
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,363.51,287.73
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,241.19,167.68
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,75.25,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,12.09,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,24.07,13.86
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,33.85,23.65
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,42.18,31.4
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,47.67,36.47
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,53.06,41.24
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,56.98,44.59
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,60.8,47.73
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,63.29,49.64
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,65.69,51.42
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,73.54,57.72
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,75.14,58.61
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,76.2,59.19
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,77.16,59.69
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,77.88,60.0
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,104.03,61.2
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,155.02,85.08
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,216.54,127.89
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,268.25,168.5
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,321.09,212.36
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,374.04,257.49
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,427.09,302.3
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,478.76,344.61
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,529.71,385.17
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,578.91,423.88
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,627.11,460.85
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,673.13,495.39
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,717.69,528.14
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,759.17,558.14
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,798.64,585.31
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,833.48,608.67
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,865.71,630.29
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,894.72,649.81
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,920.79,667.49
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,940.57,681.67
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,957.07,693.9
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,968.78,704.11
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,977.11,712.36
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,977.64,714.34
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,987.57,722.68
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,978.8,719.83
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,966.7,715.08
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,949.03,707.16
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,928.27,697.18
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,896.74,679.36
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,862.68,659.59
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,830.3,640.6
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,790.11,615.51
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,733.06,578.5
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,675.63,539.64
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,604.05,487.25
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,533.88,433.23
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,438.71,356.5
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,348.5,279.76
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,227.27,162.73
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,69.43,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,32.98,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,13.61,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,27.02,16.76
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,35.38,25.51
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,45.5,35.01
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,55.47,44.18
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,66.68,54.25
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,68.82,55.93
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,71.41,57.88
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,95.09,78.38
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,123.01,102.18
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,104.76,85.86
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,90.78,73.38
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,78.38,62.36
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,74.15,58.42
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,84.75,67.18
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,112.9,68.0
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,166.19,93.71
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,220.84,132.29
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,277.22,178.73
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,333.08,226.98
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,387.4,274.74
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,441.79,322.16
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,494.63,367.53
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,547.02,411.45
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,598.04,453.23
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,648.07,493.19
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,695.43,529.29
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,741.34,563.41
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,784.62,595.94
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,825.85,625.27
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,807.79,610.21
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,761.72,573.89
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,797.75,601.7
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,832.79,628.28
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,926.73,700.0
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,995.91,748.2
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,1008.33,759.29
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,1017.21,768.83
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,1017.29,771.06
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,1013.86,771.09
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,1004.65,770.31
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,1004.6,776.04
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,912.71,714.98
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,811.17,645.32
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,798.43,639.83
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,782.14,631.15
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,683.38,559.3
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,598.09,495.3
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,544.49,454.39
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,491.32,412.48
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,433.9,366.06
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,377.22,318.5
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,308.48,258.81
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,242.5,199.34
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,133.93,97.46
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,14.53,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,12.88,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,27.08,17.02
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,34.75,25.1
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,42.33,32.34
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,47.09,36.85
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,51.81,41.13
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,54.43,43.38
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,57.05,45.55
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,64.43,51.97
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,66.57,53.69
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,68.17,54.81
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,69.69,55.84
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,70.36,56.13
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,81.21,65.26
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,82.93,66.42
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,113.15,68.59
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,165.91,95.01
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,220.03,134.35
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,283.12,198.89
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,341.46,257.76
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,367.08,272.56
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,438.91,328.05
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,492.79,375.04
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,545.96,420.22
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,596.79,463.07
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,646.5,503.95
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,693.75,542.19
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,739.29,578.35
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,782.12,611.62
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,822.86,641.36
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,857.49,666.53
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,889.17,689.6
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,918.09,710.41
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,943.97,729.09
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,963.92,743.69
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,980.52,756.07
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,992.21,766.65
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,1000.45,775.03
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,1001.27,776.88
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,1011.6,785.66
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,1002.47,781.93
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,989.94,776.04
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,969.51,763.54
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,945.98,748.89
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,913.39,728.26
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,884.89,710.48
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,840.09,679.32
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,793.68,646.48
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,733.86,603.47
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,673.68,558.82
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,594.47,496.56
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,516.92,433.25
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,415.52,348.35
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,326.75,269.97
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,212.61,159.89
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,72.83,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,25.41,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,13.97,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,27.71,17.7
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,38.15,28.16
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,48.4,37.81
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,55.48,44.49
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,64.28,52.53
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,69.58,57.16
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,74.67,61.46
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,100.8,84.42
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,132.81,112.17
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,131.1,110.06
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,121.71,101.37
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,146.71,122.63
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,168.98,141.27
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,175.58,146.2
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,199.29,157.92
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,210.39,165.62
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,237.06,185.97
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,278.13,216.54
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,312.64,242.29
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,338.6,262.77
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,365.81,284.24
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,346.0,270.16
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,308.63,241.82
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,396.05,309.65
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,499.5,388.37
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,339.87,267.05
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,154.93,120.75
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,223.69,176.02
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,294.17,231.28
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,236.91,186.27
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,178.12,139.74
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,105.24,81.08
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,32.58,21.41
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,34.65,23.18
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,36.71,24.93
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,311.11,250.7
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,594.45,468.0
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,528.04,415.39
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,437.86,346.19
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,621.1,492.13
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,782.62,615.65
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,853.64,669.64
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,911.22,711.79
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,877.53,690.76
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,841.51,668.55
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,801.82,642.31
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,760.19,614.05
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,700.11,571.59
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,639.7,527.49
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,569.08,472.8
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,499.6,416.73
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,401.81,335.5
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,315.07,259.45
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,212.7,161.29
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,84.43,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,30.85,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,13.99,0.0
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,27.77,17.79
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,36.82,26.9
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,47.77,37.11
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,53.85,42.86
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,59.78,48.3
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,81.06,67.15
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,106.6,89.4
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,102.46,85.3
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,93.09,76.68
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,128.85,107.24
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,164.26,136.82
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,165.5,137.34
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,177.98,147.43
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,184.9,152.51
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,193.32,151.55
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,186.17,145.39
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,177.51,138.38
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,242.81,185.47
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,336.75,254.49
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,367.13,276.25
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,419.07,315.84
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,432.77,329.18
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,445.8,340.6
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,501.77,383.59
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,572.29,437.39
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,592.29,452.71
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,605.28,462.73
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,664.39,507.5
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,728.09,554.83
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,803.44,613.55
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,866.35,661.23
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,833.28,636.15
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,768.18,586.3
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,747.3,572.44
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,735.9,564.55
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,707.59,544.68
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,676.46,522.65
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,842.19,650.7
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,987.2,754.17
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,977.49,749.21
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,964.47,743.47
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,878.23,685.3
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,772.44,611.62
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,710.27,568.38
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,647.52,523.23
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,506.82,414.98
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,372.53,307.69
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,334.46,278.43
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,296.3,247.95
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,256.35,214.84
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,216.02,180.53
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,170.56,140.97
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,125.19,100.68
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,75.94,54.67
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,14.39,0.0
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,28.09,18.14
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,39.24,29.04
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,50.65,39.68
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,61.59,49.69
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,72.13,59.11
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,79.53,65.52
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,86.63,71.52
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,78.87,64.35
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,69.84,56.1
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,72.08,57.76
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,74.16,59.25
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,82.22,65.88
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,82.9,66.13
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,84.29,67.0
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,116.21,70.6
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,165.94,96.5
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,217.3,133.8
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,275.4,181.06
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,326.7,225.11
