Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,378.65,270.9
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,430.77,316.34
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,481.67,360.08
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,532.03,402.32
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,580.37,441.82
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,627.77,479.55
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,673.19,515.09
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,717.16,548.8
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,757.98,579.37
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,796.89,607.34
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,827.37,628.72
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,865.84,655.66
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,894.07,675.08
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,919.34,692.57
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,939.52,707.09
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,956.46,719.57
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,967.35,729.11
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,974.86,736.57
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,977.74,740.15
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,977.23,741.61
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,967.48,736.55
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,954.45,729.45
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,936.46,719.42
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,922.06,711.95
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,889.64,692.75
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,854.87,671.71
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,813.17,644.33
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,769.79,615.12
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,711.42,574.72
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,652.7,532.65
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,582.42,478.87
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,513.34,423.82
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,422.17,349.09
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,332.8,272.33
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,198.09,151.23
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,23.96,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,9.39,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,14.36,0.0
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,28.51,18.48
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,37.17,27.12
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,47.63,36.85
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,53.3,42.2
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,58.83,47.26
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,63.24,51.06
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,67.48,54.61
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,97.52,80.73
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,130.2,108.65
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,150.37,125.33
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,171.89,142.93
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,176.68,146.49
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,189.73,157.03
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,200.77,165.49
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,221.44,170.51
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,245.75,186.84
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,270.71,205.35
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,305.16,229.11
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,334.68,250.19
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,367.93,277.51
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,401.07,304.39
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,449.41,339.77
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,534.7,405.48
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,583.13,445.01
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,630.68,483.01
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,675.83,518.35
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,719.64,551.91
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,760.51,582.65
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,799.46,610.85
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,832.34,633.99
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,862.39,655.19
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,890.08,674.45
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,927.24,700.19
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,851.8,646.65
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,739.4,563.17
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,874.29,667.25
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,981.71,744.45
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,983.8,746.57
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,982.47,747.46
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,884.09,682.25
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,765.59,597.65
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,675.9,533.59
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,608.34,483.64
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,742.85,592.04
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,856.23,677.59
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,811.72,646.72
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,765.63,615.28
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,707.15,574.49
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,648.31,532.01
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,575.46,476.74
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,503.92,420.08
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,408.02,340.8
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,323.87,267.36
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,178.71,138.21
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,27.62,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,13.98,0.44
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.77,17.93
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.43,26.49
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,46.72,36.06
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,52.41,41.34
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,57.97,46.3
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,58.71,46.84
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,73.5,59.7
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,99.24,82.06
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,124.13,103.36
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,124.51,103.11
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,124.6,102.66
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,130.94,107.76
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,137.2,112.76
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,154.97,127.23
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,173.61,135.81
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,197.57,153.9
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,222.39,172.52
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,224.62,173.73
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,226.3,174.65
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,266.04,204.82
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,319.14,245.09
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,371.22,284.11
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,422.26,322.49
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,509.76,390.24
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,630.62,483.96
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,677.36,519.34
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,722.75,553.26
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,764.49,584.87
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,804.2,612.87
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,838.66,637.06
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,870.32,659.3
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,899.33,679.72
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,925.39,698.19
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,946.97,712.65
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,965.33,725.02
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,977.53,735.83
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,986.35,744.58
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,990.25,748.77
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,990.76,750.85
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,983.89,749.5
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,973.76,746.07
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,968.02,744.39
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,947.04,732.14
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,917.44,714.96
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,885.26,695.75
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,842.15,667.23
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,803.09,641.15
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,747.89,603.22
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,692.21,563.63
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,617.23,507.36
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,543.8,449.83
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,452.18,374.75
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,364.89,299.93
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,245.64,191.75
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,124.3,20.35
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,41.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,15.1,1.56
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,29.93,19.83
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,39.25,29.0
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,48.43,37.59
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,55.17,43.8
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,63.29,51.04
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,84.83,69.93
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,111.11,92.58
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,125.19,104.24
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,138.98,115.45
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,153.59,127.18
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,167.83,138.4
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,181.37,148.9
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,194.52,158.94
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,197.48,160.55
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,224.96,169.0
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,195.51,129.84
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,221.02,134.7
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,274.6,178.35
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,328.18,223.49
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,380.04,267.11
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,432.34,310.29
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,483.61,351.82
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,534.88,392.12
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,582.56,429.53
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,629.4,465.39
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,674.2,498.45
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,717.81,529.89
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,758.23,560.0
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,796.8,588.19
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,835.31,615.06
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,871.75,640.54
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,899.85,660.53
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,924.99,678.73
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,944.77,693.52
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,961.32,706.34
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,973.12,717.15
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,981.59,725.99
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,995.91,737.49
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,993.79,738.21
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,985.18,735.89
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,973.26,731.5
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,953.95,721.15
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,931.61,708.74
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,906.35,695.23
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,872.52,675.5
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,830.07,649.24
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,785.98,621.11
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,728.4,581.66
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,670.38,540.58
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,597.77,486.77
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,526.37,431.5
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,428.88,353.27
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,343.47,280.94
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,235.53,183.55
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,120.77,30.13
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,39.11,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,15.11,2.11
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,29.97,19.96
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,38.59,28.41
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,49.17,38.13
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,54.77,43.29
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,60.25,48.15
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,63.54,50.81
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,66.77,53.31
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,69.01,54.98
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,71.16,56.54
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,71.51,56.53
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,78.82,62.47
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,79.71,62.89
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,80.51,63.25
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,79.94,62.33
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,114.36,65.69
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,174.72,99.61
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,226.14,135.92
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,277.56,176.83
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,330.4,220.67
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,383.23,264.86
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,436.14,308.17
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,488.14,349.76
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,539.84,389.73
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,590.23,428.63
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,639.66,465.8
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,686.2,499.59
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,731.29,531.57
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,773.68,562.66
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,814.09,590.57
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,848.83,614.56
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,880.77,636.79
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,910.13,656.88
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,936.53,675.14
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,957.11,690.31
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,974.41,703.53
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,986.89,712.79
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,995.98,720.08
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,997.75,723.35
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,996.15,724.64
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,1000.88,730.7
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,989.44,726.33
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,967.91,714.61
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,943.38,700.94
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,912.59,683.92
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,885.86,669.48
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,838.83,641.01
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,790.33,610.84
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,732.69,573.6
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,674.58,534.56
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,598.53,479.26
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,523.85,422.61
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,427.96,347.23
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,343.54,277.0
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,237.57,183.42
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,125.44,40.06
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,40.54,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,5.97,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,18.1,4.05
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,30.19,19.89
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,43.42,32.3
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,56.36,44.11
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,69.21,55.61
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,81.69,66.52
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,91.6,74.96
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,101.2,82.94
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,84.99,68.55
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,71.79,56.84
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,73.35,57.76
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,82.15,64.8
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,82.91,65.08
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,83.58,65.31
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,83.74,65.13
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,119.08,69.27
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,169.59,95.73
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,221.79,132.72
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,282.19,180.68
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,334.86,224.41
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,386.76,267.75
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,438.83,310.46
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,489.69,351.15
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,540.14,390.22
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,588.87,427.94
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,636.71,464.04
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,682.55,498.28
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,727.05,530.93
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,768.21,560.75
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,807.46,588.22
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,840.2,610.47
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,870.09,630.91
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,898.04,649.66
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,923.1,666.59
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,956.7,689.62
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,974.67,702.63
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,985.46,710.8
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,992.79,716.97
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,994.11,719.48
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,991.98,719.97
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,983.47,717.42
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,971.65,712.88
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,951.42,702.0
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,935.53,694.06
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,903.24,675.98
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,868.56,656.12
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,825.13,629.81
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,780.05,601.71
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,721.68,563.69
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,662.86,523.97
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,590.09,471.35
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,518.53,417.34
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,423.46,342.94
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,339.65,273.48
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,236.29,183.17
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,127.4,48.79
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,41.22,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,6.83,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,18.21,4.6
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,30.05,19.91
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,38.32,28.0
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,48.36,37.26
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,54.03,42.46
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,59.57,47.35
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,63.26,50.46
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,66.84,53.37
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,69.09,55.05
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,71.25,56.61
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,72.53,57.28
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,80.91,63.97
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,81.73,64.31
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,82.45,64.6
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,82.35,64.21
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,118.43,68.46
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,169.42,95.4
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,230.61,139.53
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,282.39,181.06
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,334.91,225.02
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,387.34,269.68
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,439.93,313.92
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,491.06,355.72
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,541.59,395.88
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,590.34,434.17
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,638.13,470.78
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,683.59,504.21
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,727.58,535.79
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,768.8,565.53
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,808.13,592.74
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,840.94,614.72
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,870.91,634.86
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,899.35,654.03
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,924.91,671.37
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,945.66,685.69
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,963.23,698.11
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,987.93,715.27
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,996.33,722.01
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,999.14,725.47
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,998.5,726.92
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,905.51,668.87
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,791.8,593.26
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,875.78,655.81
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,936.5,698.09
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,911.61,684.19
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,877.86,664.89
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,835.3,639.56
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,791.07,612.36
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,733.49,574.34
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,675.43,534.64
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,603.45,482.98
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,532.63,429.76
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,436.08,354.04
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,351.77,284.25
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,245.41,191.5
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,135.54,59.31
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,44.26,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,7.68,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,17.87,4.8
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,28.63,18.78
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,38.17,27.91
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,45.98,35.19
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,50.56,39.42
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,55.09,43.41
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,81.94,66.69
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,114.45,94.18
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,119.41,97.84
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,128.36,104.87
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,95.51,76.44
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,73.66,57.51
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,74.11,57.62
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,74.5,57.66
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,74.73,57.57
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,122.85,70.96
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,173.75,97.47
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,226.04,134.57
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,278.11,176.29
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,331.21,220.72
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,384.42,265.54
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,437.68,309.63
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,489.78,351.97
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,541.37,392.71
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,590.83,431.33
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,639.22,468.16
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,685.37,501.89
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,730.01,533.74
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,771.88,563.72
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,811.75,590.42
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,846.31,613.34
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,878.11,634.47
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,907.37,653.97
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,933.7,671.63
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,954.63,686.43
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,972.31,699.31
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,984.27,709.6
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,992.83,717.95
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,995.44,721.74
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,994.63,723.52
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,987.48,721.83
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,989.62,726.39
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,972.3,717.3
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,951.92,706.37
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,843.88,636.54
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,718.76,552.7
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,714.75,553.7
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,717.53,558.53
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,660.54,519.2
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,595.34,472.96
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,534.89,428.85
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,475.43,383.54
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,400.31,324.07
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,328.56,264.24
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,234.48,182.08
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,136.81,65.23
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,44.63,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,8.54,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,18.25,5.3
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,28.65,18.71
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,38.16,27.77
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,45.97,35.01
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,50.57,39.24
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,55.11,43.23
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,58.27,45.78
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,61.36,48.17
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,63.51,49.78
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,71.71,56.55
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,73.08,57.39
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,74.38,58.18
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,75.14,58.51
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,75.83,58.79
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,75.74,58.31
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,124.31,71.5
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,175.55,98.24
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,228.2,135.54
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,280.94,177.65
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,334.72,222.4
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,388.46,267.48
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,442.3,311.88
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,494.92,354.26
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,547.1,395.02
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,597.32,433.99
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,646.5,471.18
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,693.85,505.18
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,739.76,537.25
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,782.13,567.34
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,822.5,594.12
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,860.52,618.32
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,896.12,640.83
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,926.57,660.82
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,954.02,678.96
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,976.03,694.29
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,994.73,707.68
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,1008.06,718.25
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,1017.93,726.84
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,1021.83,730.96
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,1022.25,733.1
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,1016.15,732.21
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,1006.7,729.36
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,989.36,720.62
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,980.96,717.79
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,952.83,702.46
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,922.01,685.37
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,881.27,661.75
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,838.55,636.25
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,789.92,606.28
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,735.23,570.87
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,665.88,522.47
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,597.52,472.58
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,508.17,404.92
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,422.71,336.67
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,308.66,240.22
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,194.74,102.1
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,70.17,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,9.39,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,19.07,6.12
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,31.18,20.96
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,38.74,28.38
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,46.15,35.31
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,50.8,39.6
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,55.38,43.64
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,58.57,46.33
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,61.69,48.86
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,63.54,50.21
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,71.37,56.73
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,72.79,57.51
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,74.13,58.23
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,74.94,58.62
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,75.67,58.94
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,86.57,67.81
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,125.66,72.46
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,178.22,100.6
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,232.18,139.82
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,286.13,183.79
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,341.06,230.49
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,395.73,277.89
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,450.46,324.73
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,504.29,369.16
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,557.55,411.75
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,608.78,452.38
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,658.96,491.09
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,706.68,526.01
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,752.8,558.78
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,795.99,589.84
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,837.13,617.37
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,871.8,640.67
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,903.41,661.96
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,933.16,681.6
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,959.9,699.28
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,980.72,713.66
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,998.19,726.05
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,1010.81,734.44
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,1019.97,740.76
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,1022.66,743.63
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,1035.09,752.99
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,1027.33,750.89
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,1016.13,746.89
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,997.9,736.97
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,976.5,725.07
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,946.09,708.06
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,913.0,689.12
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,877.8,668.9
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,834.16,642.31
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,777.6,605.4
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,720.37,566.83
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,649.36,516.73
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,579.3,464.99
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,487.81,394.38
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,400.09,323.29
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,287.49,226.35
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,178.61,99.51
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,62.15,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,9.39,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,19.06,6.42
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,31.14,21.06
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,38.71,28.45
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,46.15,35.33
