Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,50.8,39.61
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,55.39,43.66
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,61.39,48.82
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,81.67,66.3
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,98.62,80.58
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,115.32,94.37
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,132.89,108.46
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,150.21,122.05
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,165.89,134.28
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,188.51,151.98
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,190.67,152.59
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,208.58,150.17
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,192.4,121.11
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,231.89,137.41
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,286.57,181.2
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,341.3,226.56
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,395.02,271.0
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,448.79,314.58
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,501.07,356.16
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,552.83,396.07
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,603.42,433.87
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,653.03,469.78
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,699.41,502.49
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,744.29,533.31
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,786.78,562.9
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,827.28,589.49
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,865.41,613.52
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,901.15,635.93
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,931.35,656.12
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,958.52,674.54
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,979.73,689.38
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,997.58,702.3
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,1011.07,712.02
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,1021.11,719.79
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,1024.12,724.06
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,1023.63,726.34
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,1016.66,725.55
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,1006.35,722.81
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,1001.49,722.22
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,981.12,711.73
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,951.51,696.22
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,919.22,678.81
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,878.03,655.55
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,834.86,630.34
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,786.67,601.21
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,732.18,566.45
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,663.47,519.01
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,595.69,470.0
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,507.24,403.13
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,422.53,335.71
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,311.25,242.41
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,200.03,115.97
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,72.47,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,9.39,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,19.24,6.59
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,29.4,19.24
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,36.18,25.79
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,42.86,31.89
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,47.24,35.86
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,51.55,39.61
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,54.52,42.05
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,57.42,44.36
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,64.79,50.45
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,66.89,51.95
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,79.18,61.91
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,96.2,75.6
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,79.37,61.07
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,81.54,62.45
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,82.08,62.45
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,121.09,66.8
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,172.94,93.46
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,226.09,130.24
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,278.73,170.67
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,332.63,213.54
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,386.55,258.27
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,440.43,302.53
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,493.19,344.47
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,545.3,384.79
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,595.68,423.28
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,644.95,460.04
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,691.78,493.71
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,736.95,525.45
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,779.43,555.38
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,819.87,582.0
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,853.61,604.27
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,884.27,624.64
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,913.36,643.58
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,939.47,660.69
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,960.65,674.8
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,978.57,687.03
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,991.22,697.02
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,1000.47,705.1
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,1004.28,709.1
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,1004.66,711.18
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,998.19,709.47
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,1000.97,713.79
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,983.66,704.59
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,963.23,693.66
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,832.28,611.24
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,685.09,513.41
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,745.22,559.35
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,786.65,588.93
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,753.78,569.2
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,719.3,548.22
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,650.17,501.48
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,582.06,453.45
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,495.4,389.18
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,412.35,324.24
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,303.57,234.32
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,195.12,116.18
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,69.95,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,15.27,4.13
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,26.23,16.51
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,40.6,29.57
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,54.81,42.29
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,69.32,55.04
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,83.75,67.45
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,98.09,79.5
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,112.35,91.21
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,123.62,100.42
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,142.46,115.83
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,143.65,116.16
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,151.02,121.66
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,159.26,128.05
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,180.2,144.75
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,198.65,158.93
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,222.55,166.32
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,221.49,165.58
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,207.28,156.61
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,252.05,188.57
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,312.76,231.95
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,336.75,249.51
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,361.99,268.19
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,360.21,267.04
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,355.54,263.63
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,362.68,268.97
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,369.38,273.88
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,359.25,266.71
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,347.45,258.33
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,440.53,326.64
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,546.04,401.42
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,592.68,433.54
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,650.62,473.25
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,657.51,477.9
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,662.56,481.77
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,504.24,371.23
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,333.61,247.39
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,474.82,352.82
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,603.86,444.57
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,812.97,592.38
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,982.64,702.12
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,974.22,697.62
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,962.55,693.29
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,946.88,685.85
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,928.14,676.48
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,904.5,664.58
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,872.03,646.75
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,833.19,623.68
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,792.49,598.83
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,738.45,565.75
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,683.79,530.91
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,618.96,485.98
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,554.81,439.44
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,468.68,374.22
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,386.18,308.56
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,283.21,221.97
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,187.42,116.54
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,66.14,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,8.54,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.3,6.41
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,30.16,20.19
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,37.72,27.48
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,45.12,34.28
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,60.38,47.89
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,80.98,65.93
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,95.01,77.91
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,108.94,89.59
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,126.12,103.81
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,136.1,111.7
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,149.02,121.72
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,167.39,136.07
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,111.84,89.25
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,76.32,59.17
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,76.48,59.07
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,126.32,73.13
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,177.04,100.18
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,229.16,137.66
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,280.86,179.39
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,334.01,224.24
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,387.19,270.14
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,440.4,315.5
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,492.89,358.78
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,544.85,400.36
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,594.83,439.95
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,643.79,477.71
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,689.92,512.5
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,734.51,545.39
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,777.43,576.07
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,818.42,603.28
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,852.21,624.44
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,883.08,643.55
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,913.03,663.27
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,940.09,681.09
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,962.72,696.09
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,982.17,709.14
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,995.47,718.88
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,1005.39,726.66
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,1009.35,730.8
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,1009.87,732.94
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,1002.98,731.92
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,1005.43,737.16
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,989.25,728.83
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,969.91,718.63
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,941.7,703.45
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,910.82,686.35
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,870.79,663.02
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,834.7,641.89
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,781.02,608.09
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,726.61,572.56
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,658.84,524.68
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,591.93,475.27
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,505.7,408.88
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,423.01,341.97
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,315.95,250.62
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,210.93,136.16
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,76.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,8.54,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,17.9,6.19
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,29.2,19.27
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,36.32,26.19
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,43.31,32.68
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,48.36,37.29
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,53.29,41.62
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,61.4,48.52
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,83.86,67.69
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,109.21,89.09
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,133.8,109.45
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,151.48,123.68
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,174.29,141.97
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,179.35,145.66
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,192.83,156.31
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,121.58,96.9
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,123.07,71.71
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,171.86,97.97
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,222.04,134.28
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,272.69,175.61
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,324.17,219.43
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,375.44,263.88
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,426.91,307.99
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,477.25,349.81
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,527.3,390.21
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,575.5,428.62
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,622.81,465.29
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,668.06,499.74
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,712.01,532.45
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,753.01,562.43
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,792.17,589.4
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,826.12,612.26
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,857.47,633.32
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,886.04,652.5
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,911.77,669.8
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,931.77,683.38
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,948.61,695.01
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,960.77,705.08
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,969.65,713.2
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,971.79,716.16
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,983.48,725.61
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,976.05,723.49
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,965.36,719.5
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,947.07,709.56
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,925.83,697.7
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,896.92,681.88
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,871.37,668.19
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,831.26,643.93
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,789.48,617.96
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,736.87,583.0
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,683.62,546.45
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,618.02,499.04
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,553.27,450.21
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,469.85,384.18
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,389.85,318.01
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,287.12,229.47
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,194.17,128.46
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,68.33,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,19.39,7.32
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,30.09,20.13
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,39.25,28.87
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,46.58,35.71
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,44.91,34.39
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,52.95,41.49
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,62.93,50.17
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,72.86,58.62
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,86.03,69.75
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,99.06,80.59
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,112.67,91.75
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,126.12,102.64
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,141.57,115.06
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,156.81,127.15
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,184.17,149.07
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,198.38,152.24
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,237.32,179.95
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,268.2,201.19
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,294.66,215.41
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,339.69,245.87
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,371.37,267.26
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,434.16,315.3
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,485.27,358.05
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,535.82,399.21
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,584.52,438.54
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,632.32,476.22
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,678.08,511.56
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,722.53,545.19
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,764.05,575.86
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,803.71,603.62
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,841.58,629.71
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,877.22,654.23
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,906.59,674.13
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,933.04,692.12
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,954.61,707.29
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,972.97,720.47
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,986.09,729.92
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,995.85,737.32
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,998.85,740.84
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,998.52,742.35
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,991.62,740.71
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,994.04,745.51
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,976.29,735.36
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,955.5,723.38
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,926.42,706.72
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,894.74,688.14
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,859.46,667.08
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,817.02,640.43
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,762.83,604.5
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,707.97,566.91
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,638.51,516.71
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,570.05,465.11
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,484.51,397.28
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,402.35,329.24
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,293.57,235.65
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,195.44,132.12
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,67.63,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.12,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,16.1,5.21
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,26.99,17.57
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,40.99,30.52
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,54.85,43.18
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,69.35,56.22
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,83.77,68.93
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,97.77,81.02
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,111.68,92.8
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,122.43,101.82
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,134.23,111.66
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,144.96,120.24
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,155.17,128.3
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,165.12,136.04
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,174.47,143.22
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,148.6,120.93
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,163.79,111.96
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,176.37,107.19
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,224.1,136.46
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,284.27,193.93
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,344.17,249.91
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,388.49,286.86
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,433.86,324.35
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,475.31,356.81
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,537.61,406.24
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,586.19,446.19
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,633.89,484.57
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,679.1,520.21
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,722.84,554.01
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,763.8,586.17
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,802.92,615.84
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,799.72,610.26
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,770.61,585.29
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,851.28,649.13
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,925.98,704.79
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,948.75,720.59
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,968.4,734.7
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,902.74,689.49
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,815.05,624.2
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,810.44,622.77
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,803.22,619.01
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,806.17,624.69
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,806.23,628.39
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,888.38,690.79
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,946.73,733.19
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,852.7,669.34
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,740.72,591.33
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,693.41,558.51
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,645.23,523.96
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,618.72,506.19
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,589.53,485.62
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,526.23,436.54
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,464.66,387.14
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,396.36,330.53
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,330.61,273.88
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,250.26,202.2
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,173.74,119.35
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,57.26,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,10.24,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,19.43,7.47
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,30.98,20.89
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,38.51,28.21
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,45.88,35.08
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,41.83,31.64
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,46.36,35.65
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,55.95,44.01
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,65.31,52.03
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,78.99,63.8
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,92.49,75.29
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,103.3,84.18
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,114.01,92.88
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,138.82,113.41
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,162.93,133.04
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,166.42,135.29
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,171.06,132.26
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,176.32,135.97
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,181.54,139.76
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,208.96,160.56
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,237.09,181.71
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,267.04,204.18
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,310.59,237.02
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,385.52,291.87
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,475.81,358.32
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,541.64,409.35
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,635.8,482.44
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,681.54,516.86
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,725.93,549.68
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,767.34,580.73
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,806.86,608.88
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,844.86,635.28
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,880.64,660.08
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,910.68,680.94
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,937.8,699.89
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,959.94,715.56
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,978.84,729.18
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,992.6,740.62
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,1002.99,750.0
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,1006.88,754.09
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,1007.32,756.06
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,1001.89,755.71
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,993.16,753.27
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,977.09,744.48
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,969.86,741.9
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,943.76,727.33
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,914.98,710.85
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,876.61,687.51
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,836.24,662.2
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,784.9,627.86
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,738.26,595.96
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,674.29,549.47
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,611.0,501.52
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,528.69,435.89
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,449.6,369.88
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,346.98,281.27
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,251.67,177.57
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,92.69,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,10.24,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,18.81,7.08
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,27.7,18.09
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,33.71,24.0
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,39.64,29.56
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,43.75,33.34
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,47.8,36.92
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,55.18,43.33
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,62.1,49.21
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,60.46,47.52
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,64.53,50.79
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,66.8,52.47
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,68.92,54.01
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,69.88,54.65
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,70.74,55.23
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,83.07,65.44
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,122.41,71.18
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,172.75,98.44
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,224.5,136.32
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,276.45,179.25
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,329.36,224.97
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,375.8,272.54
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,420.4,314.02
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,441.58,332.51
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,457.47,346.04
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,492.83,373.32
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,530.28,401.88
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,538.42,408.18
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,544.14,412.38
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,556.69,421.94
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,568.02,430.45
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,598.13,453.36
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,637.65,482.79
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,716.32,542.63
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,810.53,612.24
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,822.51,621.23
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,831.99,629.04
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,824.84,624.98
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,814.69,618.96
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,812.13,618.71
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,806.97,616.7
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,759.45,583.99
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,689.7,535.24
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,698.87,545.32
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,728.05,569.14
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,695.87,548.24
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,661.79,525.93
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,635.13,508.26
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,606.3,488.61
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,593.61,482.34
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,576.99,471.74
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,512.81,422.9
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,450.53,373.29
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,436.77,362.56
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,423.76,349.52
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,314.43,254.88
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,218.68,155.33
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,76.85,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,10.24,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,19.82,7.79
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,31.87,21.68
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,38.95,28.62
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,45.91,35.13
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,50.91,39.71
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,55.81,44.03
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,66.46,53.16
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,76.41,61.48
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,100.65,82.08
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,129.37,106.09
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,144.24,118.03
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,167.38,136.7
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,167.63,136.14
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,176.54,142.78
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,192.04,154.43
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,215.6,163.53
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,249.2,185.78
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,275.04,202.09
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,305.47,223.43
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,339.15,247.57
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,369.06,267.96
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,419.41,303.77
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,437.58,318.08
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,459.16,333.82
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,487.79,354.81
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,527.3,383.11
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,619.05,450.01
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,729.68,528.64
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,772.18,558.45
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,812.85,586.16
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,851.7,611.46
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,888.33,635.21
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,919.17,657.82
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,947.11,678.76
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,969.7,695.61
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,989.05,710.5
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,1003.12,721.17
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,1013.78,729.85
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,1018.11,735.13
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,1019.02,738.38
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,1013.9,738.47
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,1005.46,736.57
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,999.7,735.09
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,978.43,723.47
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,951.39,708.73
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,921.64,692.07
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,880.11,667.45
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,842.84,645.31
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,790.65,612.84
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,737.61,578.61
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,669.94,531.01
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,603.03,481.96
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,518.67,417.89
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,437.48,353.02
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,333.84,265.74
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,236.92,167.41
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,112.12,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
