Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,10.24,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,19.83,7.78
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,31.91,21.7
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,38.99,28.59
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,45.94,35.0
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,50.96,39.58
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,55.87,43.9
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,58.65,46.2
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,61.39,48.38
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,63.53,50.0
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,71.71,56.78
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,72.73,57.33
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,73.69,57.85
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,74.13,58.03
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,74.51,58.18
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,74.74,58.1
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,124.01,72.09
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,174.54,98.98
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,226.38,136.35
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,278.06,178.27
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,330.87,223.0
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,383.59,268.73
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,436.37,313.98
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,488.24,357.1
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,539.54,398.56
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,588.85,438.03
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,637.12,475.72
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,682.66,509.8
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,726.61,541.9
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,768.4,572.6
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,808.25,600.13
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,842.49,623.42
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,873.98,644.85
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,903.38,664.53
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,929.91,682.31
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,950.64,696.33
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,968.16,708.36
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,980.45,718.07
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,989.39,725.76
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,992.97,729.19
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,993.19,730.62
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,999.26,737.02
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,989.36,733.02
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,972.59,723.33
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,952.76,711.74
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,924.41,695.82
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,893.45,678.03
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,854.14,653.4
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,819.06,631.36
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,766.99,597.48
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,714.16,562.1
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,648.35,516.02
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,583.29,468.45
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,501.57,406.19
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,422.95,343.17
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,323.19,258.78
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,228.29,163.64
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,108.38,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,10.24,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,19.44,7.54
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,30.99,21.0
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,38.1,27.98
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,45.09,34.54
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,60.72,48.58
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,81.69,67.09
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,95.69,79.18
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,109.62,90.97
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,126.0,104.67
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,145.74,121.01
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,161.17,133.44
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,176.21,145.4
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,179.98,148.1
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,192.17,157.84
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,202.35,165.54
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,226.71,171.23
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,192.78,127.3
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,223.88,135.85
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,275.8,178.64
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,328.97,224.47
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,382.51,271.76
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,436.22,318.76
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,488.46,363.14
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,540.21,405.93
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,590.75,447.44
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,640.35,487.26
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,686.37,523.57
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,730.75,557.94
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,773.24,590.18
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,813.83,619.08
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,850.32,643.69
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,884.27,666.41
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,914.16,687.33
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,941.1,706.44
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,961.81,721.4
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,979.22,734.28
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,992.26,745.4
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,1001.9,754.42
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,1005.68,760.52
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,1006.06,764.5
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,999.47,763.01
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,1002.22,768.18
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,990.35,762.18
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,975.15,754.04
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,948.11,738.63
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,918.38,721.2
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,882.18,697.45
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,843.81,671.76
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,794.02,638.29
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,748.85,607.29
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,680.35,557.05
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,612.79,505.51
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,530.92,439.82
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,452.09,373.74
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,344.55,280.98
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,244.13,179.09
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,116.38,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,10.24,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,19.47,7.55
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,31.06,21.14
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,36.55,26.72
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,42.07,31.98
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,46.09,35.72
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,50.06,39.26
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,51.71,40.52
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,58.14,45.93
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,69.36,55.52
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,84.49,68.37
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,70.32,55.73
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,72.62,57.41
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,74.21,58.6
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,75.68,59.68
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,76.9,60.43
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,115.2,65.38
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,166.35,92.9
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,218.76,131.57
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,279.84,190.94
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,336.83,245.53
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,382.74,284.69
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,413.07,310.91
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,455.43,342.15
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,535.49,404.16
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,584.64,445.4
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,632.83,485.19
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,678.52,521.56
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,722.81,556.17
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,764.83,588.49
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,804.97,617.63
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,799.75,611.49
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,768.64,585.53
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,860.22,659.02
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,934.18,714.03
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,956.52,730.08
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,975.66,744.38
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,923.98,709.15
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,837.55,644.85
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,939.54,723.16
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,1007.69,771.26
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,1003.53,770.95
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,996.09,769.02
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,982.18,761.61
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,965.16,752.11
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,951.36,744.55
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,923.02,726.57
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,731.39,588.1
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,508.07,415.1
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,573.49,471.94
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,618.11,509.84
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,549.94,457.4
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,492.52,412.17
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,426.1,357.42
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,361.91,301.95
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,277.98,227.49
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,200.51,147.81
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,96.25,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,8.54,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,20.42,8.13
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,31.66,21.65
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,45.13,34.28
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,58.26,46.37
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,71.27,58.14
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,83.86,69.29
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,95.41,79.29
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,106.56,88.72
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,81.52,66.52
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,64.07,51.0
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,64.39,51.02
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,64.74,51.04
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,75.1,59.74
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,76.24,60.41
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,76.63,60.46
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,113.84,64.65
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,165.52,92.6
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,218.48,131.94
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,272.74,177.81
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,326.83,225.64
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,373.52,274.78
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,416.12,315.73
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,457.25,347.3
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,536.03,410.37
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,586.07,452.29
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,635.15,492.55
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,682.31,530.64
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,728.18,567.0
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,770.83,599.85
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,811.54,628.95
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,756.41,584.5
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,663.63,509.76
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,669.59,514.84
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,673.52,517.96
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,840.09,647.91
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,977.36,747.15
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,918.05,706.34
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,823.58,636.31
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,719.39,559.91
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,610.23,477.65
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,835.22,654.72
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,1000.7,774.69
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,989.5,767.02
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,975.05,758.52
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,949.44,743.23
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,932.47,734.44
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,896.81,710.88
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,859.0,685.55
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,809.7,652.0
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,759.27,616.71
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,696.75,569.86
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,640.28,526.05
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,561.61,463.41
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,485.85,400.31
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,385.31,314.07
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,292.52,218.1
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,142.2,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,20.03,7.76
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,32.25,22.09
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,45.94,34.88
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,59.4,47.21
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,73.48,59.97
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,87.26,72.22
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,100.97,84.01
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,114.31,95.23
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,105.99,87.53
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,105.49,86.64
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,116.19,95.34
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,126.8,103.82
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,159.66,130.85
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,177.9,145.22
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,194.34,157.97
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,215.92,165.8
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,239.05,182.1
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,263.82,200.09
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,291.87,218.14
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,341.81,253.57
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,364.44,270.95
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,403.49,301.03
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,427.1,319.7
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,457.34,342.57
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,504.73,378.52
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,564.67,423.74
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,595.72,446.97
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,627.37,470.58
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,712.42,535.49
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,797.94,598.52
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,750.71,561.96
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,666.57,497.49
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,805.25,603.16
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,924.24,686.56
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,946.27,701.16
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,965.11,714.62
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,915.57,682.28
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,831.26,621.94
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,714.75,540.29
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,593.15,452.09
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,818.8,624.06
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,984.72,739.17
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,810.5,620.14
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,584.51,453.46
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,581.4,455.65
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,575.75,454.59
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,547.03,435.62
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,516.68,415.2
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,477.66,387.26
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,437.62,357.84
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,396.43,325.86
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,354.84,292.58
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,305.09,251.67
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,255.81,209.76
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,199.06,159.98
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,144.05,104.99
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,67.62,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,5.97,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,18.4,6.46
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,30.58,20.45
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,43.99,32.88
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,57.4,45.06
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,71.87,58.07
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,86.11,70.67
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,100.38,82.9
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,114.39,94.65
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,123.24,101.95
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,138.4,114.56
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,85.73,68.94
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,70.91,55.91
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,109.48,88.51
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,188.5,154.01
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,206.67,168.02
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,232.4,177.36
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,225.48,162.37
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,254.32,175.5
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,266.91,194.99
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,267.87,203.96
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,284.15,216.37
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,300.95,229.12
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,270.12,205.6
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,240.71,183.08
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,291.32,221.55
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,350.23,265.62
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,268.5,204.19
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,179.32,136.02
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,223.96,170.67
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,269.63,205.47
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,227.76,173.52
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,184.79,140.59
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,155.56,117.96
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,125.84,94.71
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,163.04,124.14
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,201.25,154.07
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,214.8,165.02
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,228.78,176.43
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,215.67,166.5
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,202.37,156.43
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,171.88,132.93
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,141.21,108.97
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,141.87,109.81
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,142.78,110.83
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,161.01,126.39
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,180.53,143.05
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,141.1,111.25
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,101.9,79.22
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,62.64,47.0
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,28.07,18.14
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,23.92,14.7
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,19.77,11.2
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,15.63,7.65
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,11.51,4.07
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,7.8,0.82
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,9.39,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,17.56,5.82
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,26.09,16.68
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,31.81,22.34
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,37.48,27.67
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,41.35,31.23
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,49.13,38.13
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,51.86,40.42
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,54.56,42.61
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,56.71,44.26
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,58.79,45.82
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,68.78,54.18
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,71.0,55.79
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,72.38,56.66
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,73.63,57.44
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,74.7,58.05
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,111.55,62.08
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,164.07,89.24
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,217.99,127.9
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,273.28,172.93
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,328.77,220.04
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,383.08,266.32
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,437.49,311.89
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,490.89,355.47
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,543.91,397.34
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,595.0,437.58
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,645.07,476.0
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,693.32,511.58
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,740.13,545.24
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,783.85,576.63
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,825.58,604.44
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,864.15,630.55
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,900.23,655.01
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,931.98,675.58
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,960.72,694.22
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,984.93,709.21
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,1005.84,722.17
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,1021.46,734.14
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,1033.6,744.13
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,1039.3,749.44
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,1041.5,752.74
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,1037.48,751.67
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,1030.01,748.6
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,1014.8,741.33
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,996.48,732.15
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,971.33,719.37
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,943.45,704.7
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,918.05,690.65
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,879.19,667.12
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,830.24,636.91
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,780.05,604.84
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,717.24,562.29
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,654.53,517.85
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,581.08,463.75
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,504.46,403.94
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,403.3,321.29
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,309.63,229.33
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,151.4,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,10.24,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,18.06,5.92
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,26.19,16.61
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,31.94,22.22
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,37.65,27.47
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,44.76,33.84
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,48.52,37.12
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,51.29,39.42
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,54.02,41.62
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,56.19,43.26
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,58.29,44.82
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,67.97,52.71
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,69.87,53.9
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,71.57,55.04
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,73.13,56.06
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,74.18,56.65
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,110.36,60.35
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,162.86,86.66
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,216.64,124.19
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,269.79,166.28
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,324.0,211.25
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,378.83,257.75
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,433.64,303.68
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,487.71,347.38
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,541.15,389.24
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,592.77,429.63
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,643.32,468.23
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,690.82,503.14
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,736.44,535.87
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,779.71,567.01
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,820.95,594.66
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,856.43,618.9
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,888.89,641.21
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,869.12,629.49
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,819.42,594.15
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,918.12,666.97
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,992.85,716.11
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,1008.31,728.11
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,1020.38,738.66
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,1027.35,744.67
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,1030.83,748.64
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,1026.9,747.56
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,1019.57,744.5
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,1005.8,737.83
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,988.86,729.19
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,897.92,671.98
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,788.7,600.73
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,801.23,613.43
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,801.08,616.36
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,792.3,613.79
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,778.62,607.39
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,706.68,557.17
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,641.77,510.42
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,562.53,450.88
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,486.03,390.35
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,388.97,309.77
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,298.95,221.07
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,146.94,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,10.24,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,18.54,6.17
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,27.13,17.61
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,32.07,22.59
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,40.3,30.14
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,44.13,33.69
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,47.96,37.08
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,50.03,38.71
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,52.12,40.29
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,54.04,41.75
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,63.63,49.83
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,65.75,51.26
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,67.75,52.58
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,69.22,53.43
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,70.58,54.19
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,71.76,54.79
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,108.34,58.44
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,162.32,85.48
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,217.51,124.27
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,274.41,170.27
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,330.95,218.05
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,386.05,265.34
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,441.19,312.21
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,495.16,356.58
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,548.6,399.24
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,599.96,439.97
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,650.17,478.78
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,698.59,515.39
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,745.53,550.13
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,789.04,581.71
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,830.44,609.58
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,868.63,635.5
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,904.23,659.69
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,935.38,680.6
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,963.46,699.56
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,986.51,715.31
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,1006.19,729.01
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,1020.95,741.15
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,1032.21,751.23
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,1037.02,755.84
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,1038.3,758.37
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,1034.45,758.86
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,1027.19,757.29
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,1011.62,750.37
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,992.95,741.48
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,967.98,727.99
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,951.66,720.35
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,914.67,698.34
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,875.52,674.56
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,807.28,628.89
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,738.62,581.77
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,674.93,537.13
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,608.23,488.23
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,531.36,429.16
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,457.07,369.24
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,365.26,292.39
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,280.1,208.24
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,138.32,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,10.24,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,18.5,5.85
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,27.05,17.36
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,32.35,22.64
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,37.65,27.56
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,44.75,33.96
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,48.5,37.25
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,50.5,38.9
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,52.54,40.49
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,54.77,42.13
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,56.92,43.65
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,66.35,51.34
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,67.99,52.33
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,69.42,53.25
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,70.74,54.08
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,71.58,54.4
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,106.22,57.38
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,159.0,83.41
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,213.03,120.95
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,268.1,164.5
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,323.41,210.1
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,377.39,255.35
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,431.35,299.93
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,484.71,342.96
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,537.41,384.19
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,588.28,423.68
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,638.05,461.32
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,685.68,495.82
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,731.73,528.34
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,774.84,559.23
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,815.94,586.6
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,852.6,611.0
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,886.55,633.64
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,917.03,654.08
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,944.53,672.67
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,967.02,688.58
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,986.23,702.52
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,1000.66,714.25
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,1011.67,724.0
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,1017.22,730.87
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,1019.31,735.74
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,1015.38,736.51
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,1008.09,735.28
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,993.97,728.23
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,976.76,719.25
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,951.96,707.74
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,935.86,702.0
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,900.62,681.6
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,863.21,659.41
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,815.05,630.0
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,765.64,598.67
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,704.26,556.27
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,649.06,516.61
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,570.98,457.94
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,495.61,398.29
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,396.32,316.38
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,304.24,226.89
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,149.84,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
