Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,10.24,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,18.53,5.65
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,27.09,17.43
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,32.39,22.8
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,37.7,27.82
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,45.24,34.66
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,49.4,38.34
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,52.15,40.66
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,54.86,42.87
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,56.64,44.2
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,58.37,45.46
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,68.35,53.72
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,70.58,55.23
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,71.96,56.11
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,73.23,56.9
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,74.0,57.27
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,107.73,60.08
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,160.45,86.41
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,214.42,124.65
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,268.78,168.87
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,323.82,215.95
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,378.52,263.31
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,433.21,310.04
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,486.68,354.77
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,539.57,397.72
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,591.14,439.22
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,641.66,478.81
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,690.0,516.01
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,736.8,551.27
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,780.76,583.47
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,822.7,611.98
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,859.46,635.54
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,893.42,657.05
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,925.12,679.6
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,953.86,700.25
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,977.71,716.72
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,998.28,731.15
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,1014.0,742.19
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,1026.3,751.15
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,1032.06,756.0
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,1034.3,758.77
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,1031.1,759.65
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,1024.5,758.49
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,1010.86,751.68
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,994.03,742.87
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,969.14,729.74
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,952.88,722.46
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,916.76,701.62
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,878.41,678.86
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,829.64,649.0
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,779.61,617.11
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,716.49,573.11
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,659.58,531.8
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,580.68,471.98
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,504.5,411.0
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,401.76,324.64
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,306.54,231.37
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,151.09,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,9.39,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,17.68,4.91
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,26.29,16.8
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,31.25,21.89
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,39.42,29.46
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,43.27,33.05
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,47.11,36.47
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,49.6,38.49
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,52.07,40.42
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,53.98,41.88
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,63.52,49.95
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,65.31,51.1
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,66.99,52.16
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,68.13,52.85
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,69.18,53.47
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,70.07,53.85
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,103.46,56.44
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,156.84,82.71
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,211.31,121.06
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,266.91,166.32
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,322.39,213.77
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,376.66,260.6
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,430.82,306.77
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,483.66,350.99
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,535.83,393.46
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,585.95,434.06
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,634.87,472.75
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,682.01,509.28
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,727.59,543.92
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,770.76,576.05
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,811.89,604.56
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,848.89,630.17
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,883.24,653.95
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,914.64,676.59
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,943.1,697.34
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,967.5,714.63
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,988.69,729.9
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,1003.71,742.39
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,1015.28,752.8
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,1022.24,758.85
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,1025.69,762.74
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,1021.24,762.74
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,1013.38,760.56
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,999.87,753.29
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,983.12,743.94
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,959.05,731.08
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,932.26,716.25
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,897.41,695.53
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,871.07,680.53
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,825.26,650.28
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,778.16,618.53
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,717.16,575.37
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,656.3,530.52
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,579.57,470.87
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,511.53,415.16
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,411.92,331.42
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,319.78,240.85
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,156.8,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,9.39,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,17.68,4.6
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,26.27,16.76
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,32.01,22.55
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,37.71,27.94
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,45.26,34.82
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,49.43,38.53
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,52.16,40.76
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,54.86,42.87
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,57.01,44.53
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,59.1,46.1
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,69.0,54.29
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,71.22,55.77
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,72.59,56.63
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,73.84,57.4
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,75.19,58.13
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,107.57,60.56
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,160.22,86.05
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,214.17,123.54
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,268.37,166.88
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,323.35,213.14
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,378.25,259.82
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,433.22,305.85
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,486.68,349.77
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,539.59,391.96
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,591.07,432.64
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,641.44,471.42
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,689.84,507.4
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,736.72,541.44
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,780.84,573.58
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,822.93,602.09
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,859.63,625.69
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,893.43,647.28
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,924.8,668.56
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,953.2,687.96
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,977.09,704.55
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,997.73,719.16
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,1013.1,731.2
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,1025.02,741.23
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,1030.97,746.55
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,1033.41,749.82
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,1029.81,748.54
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,1022.79,745.25
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,1008.41,737.74
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,990.87,728.31
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,977.93,723.41
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,950.36,708.72
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,914.13,688.06
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,875.7,665.49
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,826.04,635.39
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,775.1,603.33
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,717.45,564.1
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,654.69,519.25
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,573.76,458.88
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,495.59,397.45
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,391.62,312.34
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,295.21,220.8
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,146.34,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,9.39,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,18.12,4.38
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,27.1,17.21
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,32.8,22.89
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,38.47,28.14
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,42.31,31.67
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,50.19,38.58
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,52.9,40.75
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,55.6,42.81
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,57.72,44.41
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,59.79,45.93
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,69.31,53.64
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,71.22,54.84
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,72.92,55.96
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,74.49,56.98
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,75.25,57.21
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,106.19,58.82
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,159.04,83.71
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,213.2,120.62
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,268.58,164.39
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,324.01,210.46
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,378.76,256.88
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,433.6,302.99
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,487.1,346.6
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,540.05,388.56
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,591.38,428.79
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,641.69,467.21
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,689.55,503.22
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,735.87,537.39
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,779.36,568.71
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,820.86,596.61
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,859.64,621.41
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,895.98,644.48
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,927.54,666.67
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,956.11,687.07
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,979.7,702.98
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,999.97,716.89
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,1015.41,727.87
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,1027.4,736.81
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,1033.88,742.43
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,1036.84,746.0
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,1032.72,746.31
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,1025.16,744.6
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,1011.72,738.13
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,995.11,729.69
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,970.84,716.94
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,955.18,709.92
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,919.14,689.37
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,880.85,667.0
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,832.59,638.03
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,783.03,607.12
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,721.4,564.95
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,666.04,525.6
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,586.23,466.26
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,509.12,405.92
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,407.22,322.96
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,312.69,233.08
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,154.29,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,8.54,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,17.22,3.48
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,26.19,16.39
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,32.29,22.48
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,38.34,28.13
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,42.53,31.99
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,46.67,35.64
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,53.86,41.75
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,56.85,44.08
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,58.88,45.6
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,60.86,47.04
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,61.97,47.63
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,72.07,55.8
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,73.71,56.74
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,75.22,57.58
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,76.22,58.01
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,105.59,59.4
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,156.96,83.31
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,209.58,118.99
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,262.61,160.55
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,316.64,205.27
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,370.35,250.38
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,424.08,294.93
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,476.68,337.76
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,528.61,378.86
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,578.95,418.27
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,628.23,455.86
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,674.79,489.88
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,719.71,521.88
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,762.75,552.98
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,803.86,580.76
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,838.48,603.07
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,870.13,623.38
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,900.68,644.91
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,928.36,664.68
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,951.17,680.43
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,970.79,694.27
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,985.26,704.59
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,996.38,712.94
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,1001.63,718.07
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,1003.48,721.21
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,998.91,721.13
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,991.04,719.1
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,975.84,711.3
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,969.71,709.59
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,944.28,695.89
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,916.14,680.4
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,880.44,659.87
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,842.62,637.49
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,793.19,607.08
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,748.63,579.17
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,687.41,537.04
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,626.52,493.42
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,548.79,435.49
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,473.67,376.62
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,376.5,297.47
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,286.33,212.05
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,142.27,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,8.54,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,17.23,2.98
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,26.18,16.26
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,32.68,22.65
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,39.09,28.53
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,43.24,32.32
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,47.33,35.91
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,54.56,42.01
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,57.51,44.28
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,59.51,45.66
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,61.46,46.96
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,62.88,47.79
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,64.23,48.55
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,74.82,57.09
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,76.31,58.01
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,76.99,58.16
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,104.84,58.97
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,156.32,82.55
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,209.17,118.01
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,263.5,160.29
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,317.59,204.45
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,370.76,248.94
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,424.14,293.26
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,476.0,335.13
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,527.46,375.54
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,577.89,414.88
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,627.43,452.61
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,673.91,486.39
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,718.97,518.32
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,761.71,549.06
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,802.58,576.96
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,841.19,602.67
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,877.53,626.86
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,908.49,647.24
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,936.52,665.8
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,960.12,681.92
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,980.5,696.12
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,995.19,707.95
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,1006.48,717.83
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,1012.78,723.6
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,1015.64,727.35
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,1011.54,727.95
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,1004.08,726.56
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,990.64,719.92
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,974.05,711.32
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,950.05,698.99
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,934.78,692.45
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,900.61,672.98
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,864.2,651.7
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,816.67,622.88
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,767.84,592.18
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,707.86,550.98
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,653.86,512.49
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,576.87,455.51
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,502.45,397.51
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,404.3,317.91
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,313.24,231.47
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,154.26,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,8.54,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,17.25,2.5
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,26.2,16.31
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,33.11,23.16
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,39.9,29.48
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,44.01,33.27
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,48.07,36.87
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,51.17,39.4
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,59.03,45.98
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,61.34,47.73
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,63.58,49.38
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,64.59,49.86
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,65.56,50.3
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,76.05,58.72
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,77.51,59.5
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,78.18,59.64
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,104.97,60.09
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,156.18,83.29
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,208.74,118.58
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,262.05,160.18
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,316.28,204.93
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,369.93,249.93
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,423.67,294.45
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,476.65,337.52
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,529.16,379.02
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,580.12,418.86
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,630.13,456.95
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,677.76,492.7
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,723.93,526.68
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,767.34,557.84
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,808.82,585.74
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,845.27,610.18
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,878.95,632.82
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,910.42,653.68
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,939.03,672.71
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,963.21,688.96
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,984.21,703.29
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,999.06,715.28
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,1010.49,725.32
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,1017.98,731.57
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,1022.03,735.82
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,1018.13,736.2
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,1010.85,734.62
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,998.11,728.17
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,982.2,719.77
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,969.49,714.62
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,942.06,699.65
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,906.78,679.69
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,869.24,657.8
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,820.76,628.62
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,770.98,597.51
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,716.4,560.69
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,656.71,518.35
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,577.36,459.68
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,500.64,399.81
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,400.36,318.02
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,307.16,229.26
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,152.08,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,8.54,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,18.15,2.35
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,27.97,17.89
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,34.43,24.49
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,40.83,30.54
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,60.51,48.15
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,85.81,70.44
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,100.15,82.61
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,114.25,94.28
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,125.27,103.25
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,139.62,114.89
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,153.08,125.37
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,166.08,135.27
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,178.03,144.42
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,189.49,153.09
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,118.17,93.75
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,107.41,63.39
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,159.4,87.06
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,212.81,123.37
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,267.02,166.54
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,321.75,212.71
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,376.3,259.83
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,431.0,306.74
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,484.11,350.96
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,536.74,393.55
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,588.26,434.71
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,638.8,474.01
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,686.51,509.51
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,732.74,542.99
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,776.25,574.87
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,817.79,603.61
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,856.32,629.61
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,892.38,653.9
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,924.05,674.89
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,952.76,693.95
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,976.98,710.49
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,997.94,725.04
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,1013.13,737.04
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,1024.85,747.0
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,1031.11,752.13
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,1033.86,755.2
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,1030.07,755.68
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,1022.85,754.13
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,1008.76,746.72
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,991.53,737.37
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,977.86,731.91
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,949.39,716.41
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,912.42,694.96
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,873.24,671.58
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,823.34,639.95
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,778.01,610.65
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,713.33,566.1
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,649.11,519.89
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,568.05,458.89
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,489.67,396.69
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,383.22,308.84
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,284.3,214.76
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,141.99,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,14.4,0.1
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,28.64,18.41
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,38.87,28.3
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,47.06,35.88
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,52.41,40.81
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,57.65,45.46
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,80.39,65.11
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,112.94,92.7
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,111.42,90.88
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,111.92,90.82
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,132.08,107.08
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,145.53,117.41
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,105.55,83.64
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,80.49,62.43
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,80.83,62.32
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,104.97,62.4
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,155.81,85.36
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,217.3,127.31
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,267.83,166.06
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,320.33,208.96
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,373.69,253.74
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,427.21,298.17
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,480.16,341.23
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,532.69,382.76
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,583.11,422.44
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,632.58,460.45
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,679.67,495.21
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,725.31,528.12
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,768.23,559.26
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,809.24,587.71
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,845.47,612.09
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,879.04,634.72
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,909.28,656.15
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,936.61,675.79
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,959.48,691.32
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,979.13,704.91
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,993.09,714.98
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,1003.66,723.06
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,1009.27,728.14
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,1011.46,731.2
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,1006.24,730.72
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,997.71,728.28
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,995.72,729.22
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,977.94,719.86
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,951.18,705.7
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,921.7,689.62
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,884.54,666.74
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,845.23,642.06
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,799.93,613.57
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,748.0,579.5
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,685.89,536.79
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,624.15,492.53
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,542.79,431.94
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,464.21,370.41
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,363.11,287.97
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,269.39,199.85
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,134.54,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,14.01,0.0
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,27.87,17.59
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,37.57,27.08
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,45.39,34.39
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,50.79,39.37
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,56.07,44.07
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,59.53,47.0
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,62.9,49.75
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,65.33,51.6
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,67.65,53.33
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,75.32,59.63
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,76.52,60.32
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,77.2,60.57
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,77.8,60.77
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,77.93,60.46
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,100.51,60.14
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,160.76,90.74
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,211.85,125.25
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,263.36,165.86
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,315.85,209.84
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,368.49,255.12
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,421.43,300.29
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,472.83,342.96
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,523.94,384.22
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,573.88,424.2
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,623.01,462.54
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,669.84,497.36
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,715.39,530.31
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,758.04,561.54
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,798.87,590.24
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,834.61,614.37
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,867.71,636.73
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,898.0,657.21
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,925.45,675.86
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,948.53,691.72
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,968.46,705.65
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,982.29,716.72
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,992.76,725.82
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,926.58,683.75
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,825.14,614.18
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,922.65,686.93
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,997.65,738.85
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,982.25,729.72
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,963.72,719.43
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,937.19,705.16
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,907.95,688.96
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,869.02,664.52
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,834.3,642.69
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,783.4,609.72
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,731.58,575.19
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,666.75,529.97
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,602.46,483.22
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,520.92,421.5
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,442.19,358.84
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,340.06,273.31
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,244.19,182.79
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,119.02,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
