Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,13.63,0.0
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,27.1,16.97
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,36.75,26.46
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,44.61,33.85
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,49.64,38.52
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,54.58,42.93
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,79.77,64.99
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,110.47,91.42
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,124.56,103.06
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,138.13,114.09
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,138.62,113.88
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,145.03,118.69
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,103.07,82.73
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,76.02,59.49
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,76.22,59.4
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,97.67,58.96
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,158.24,89.47
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,209.53,123.94
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,262.52,166.2
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,315.67,211.12
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,367.72,256.16
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,420.08,301.15
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,471.07,343.8
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,521.63,384.92
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,570.91,424.54
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,619.41,462.5
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,665.52,497.01
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,710.25,529.61
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,752.7,560.64
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,793.44,589.58
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,778.24,575.84
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,736.58,543.36
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,839.47,620.06
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,926.73,679.9
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,949.46,695.04
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,969.01,708.78
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,983.38,720.25
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,994.42,729.74
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,998.62,733.53
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,999.42,735.32
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,1007.74,743.66
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,999.91,741.49
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,983.65,732.57
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,964.26,721.71
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,936.69,706.3
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,906.42,688.98
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,873.09,669.72
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,832.06,644.65
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,781.35,611.69
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,729.68,577.08
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,662.11,529.61
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,595.2,480.63
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,513.74,417.76
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,434.99,354.11
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,331.66,267.4
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,240.85,180.54
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,117.33,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.26,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.94,17.66
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,35.58,25.54
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,43.09,32.63
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,48.19,37.39
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,53.21,41.89
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,70.87,57.3
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,87.79,71.72
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,76.41,61.46
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,69.94,55.54
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,71.38,56.48
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,72.74,57.34
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,73.58,57.75
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,74.34,58.1
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,74.31,57.79
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,105.43,65.72
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,155.71,87.48
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,207.46,122.39
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,257.91,162.02
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,310.31,206.17
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,364.24,252.78
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,418.29,298.98
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,471.13,343.36
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,523.56,386.15
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,574.6,427.45
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,624.69,466.96
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,672.44,502.83
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,718.72,536.67
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,762.27,568.57
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,803.89,597.25
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,838.32,620.66
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,869.66,641.98
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,900.65,662.72
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,928.8,681.53
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,951.19,697.01
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,970.36,710.52
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,985.28,722.37
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,996.87,732.24
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,1001.57,736.36
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,1002.84,738.46
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,998.22,737.85
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,1002.89,743.56
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,987.09,734.84
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,968.16,724.3
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,942.12,710.38
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,913.36,694.51
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,875.45,672.08
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,841.42,651.95
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,790.81,619.06
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,739.24,584.57
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,675.48,539.99
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,612.18,493.81
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,531.49,431.66
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,453.57,368.74
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,354.45,285.69
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,262.57,196.77
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,126.2,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.89,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,26.27,16.17
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,33.15,23.39
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,39.96,29.84
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,45.69,35.16
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,60.12,48.01
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,72.22,58.59
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,84.23,68.9
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,106.68,88.07
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,128.59,106.44
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,147.21,121.69
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,156.01,128.44
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,177.18,145.48
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,186.06,152.07
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,191.83,156.1
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,192.31,143.49
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,169.07,107.19
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,201.88,117.04
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,256.39,160.77
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,310.73,207.13
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,363.86,253.46
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,417.16,299.67
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,469.53,343.8
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,521.4,386.3
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,571.54,426.92
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,620.79,465.76
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,667.25,500.82
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,712.18,533.81
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,754.98,565.33
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,795.94,594.24
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,835.05,620.95
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,871.98,646.09
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,902.32,666.41
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,929.71,684.79
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,953.11,700.58
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,973.29,714.35
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,987.8,725.93
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,998.9,735.5
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,1004.57,740.27
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,1006.81,742.99
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,1002.58,743.1
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,995.01,741.19
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,980.57,733.88
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,975.0,732.66
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,949.26,718.34
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,920.76,702.22
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,884.19,679.39
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,845.5,654.76
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,796.13,623.17
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,751.1,593.76
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,689.45,550.78
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,628.22,506.24
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,549.34,446.44
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,473.2,385.57
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,373.95,302.21
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,282.03,211.81
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,139.22,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,12.9,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,26.26,15.97
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,33.96,23.96
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,41.52,31.07
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,45.89,35.18
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,50.24,39.08
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,60.93,48.44
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,84.91,69.24
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,94.71,77.38
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,104.45,85.35
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,124.6,102.08
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,144.37,118.21
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,162.52,133.0
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,180.38,147.41
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,193.46,157.47
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,192.43,148.66
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,217.38,166.49
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,244.3,185.83
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,233.43,159.66
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,308.31,204.97
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,361.92,251.78
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,415.81,298.67
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,468.51,343.26
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,520.77,386.26
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,571.79,427.88
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,621.94,467.77
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,669.5,504.81
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,715.63,539.97
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,759.77,573.0
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,802.08,603.1
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,839.39,628.81
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,874.08,652.69
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,905.85,674.24
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,934.77,693.86
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,959.3,710.58
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,980.65,725.28
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,996.34,737.78
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,1008.63,748.24
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,1015.99,754.6
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,1019.91,758.88
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,1016.36,759.45
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,1009.43,757.97
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,996.53,751.57
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,992.45,751.28
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,967.14,737.96
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,939.0,722.69
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,902.71,700.09
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,864.2,675.56
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,814.61,643.67
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,769.68,614.16
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,705.07,568.58
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,640.92,521.35
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,560.2,459.31
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,482.18,396.13
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,374.93,305.32
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,275.47,207.61
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,136.54,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,12.93,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,26.3,15.96
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,33.14,23.32
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,39.9,29.76
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,59.72,47.59
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,81.65,67.03
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,96.05,79.52
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,110.2,91.53
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,124.93,103.8
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,139.35,115.57
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,155.27,128.41
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,162.53,133.78
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,174.49,143.04
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,186.1,151.89
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,196.45,159.64
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,212.94,161.45
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,169.9,110.38
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,199.02,115.68
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,250.95,156.57
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,303.86,201.2
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,356.8,247.3
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,409.97,293.37
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,461.98,337.42
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,513.6,380.03
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,564.23,421.36
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,613.97,461.0
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,660.6,496.76
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,705.81,530.64
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,748.42,562.75
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,789.1,591.94
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,825.11,617.31
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,858.45,640.88
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,889.27,662.48
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,917.25,682.2
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,939.92,698.45
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,959.4,712.69
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,973.7,724.38
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,984.63,734.03
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,991.13,739.79
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,994.23,743.47
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,990.49,743.83
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,983.44,742.15
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,970.92,735.45
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,955.25,726.73
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,942.37,721.1
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,914.93,705.31
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,881.2,685.27
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,845.24,663.26
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,797.41,632.03
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,748.35,598.95
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,693.78,560.41
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,634.47,516.47
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,556.38,455.35
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,481.0,393.49
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,381.62,309.23
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,289.64,216.85
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,141.98,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,11.68,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,23.78,13.76
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,30.32,20.83
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,36.78,26.99
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,52.18,40.9
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,75.51,61.62
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,89.57,73.71
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,103.54,85.45
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,115.86,95.86
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,131.36,108.87
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,139.06,114.85
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,154.99,127.72
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,92.09,73.77
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,75.47,59.31
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,76.19,59.66
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,91.33,57.65
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,141.83,77.58
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,193.75,111.95
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,246.55,153.99
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,300.04,199.78
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,353.21,246.76
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,406.6,293.8
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,459.19,338.86
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,511.39,382.4
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,561.88,424.1
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,611.46,464.01
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,658.64,501.15
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,704.41,536.37
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,747.53,568.93
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,788.74,598.32
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,824.64,623.14
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,857.76,645.97
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,888.64,666.93
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,916.68,685.89
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,939.83,700.54
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,959.8,713.09
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,975.14,725.43
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,987.15,735.75
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,993.21,740.85
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,995.84,743.87
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,991.6,743.92
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,984.05,741.92
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,971.08,735.33
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,954.99,726.73
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,942.2,721.85
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,914.94,706.81
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,879.75,685.01
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,842.39,661.25
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,794.16,631.13
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,744.74,598.98
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,689.87,560.29
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,630.28,516.07
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,551.94,454.27
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,476.36,391.77
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,378.34,307.99
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,287.62,215.42
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,140.73,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,10.43,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,21.25,11.51
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,27.06,17.89
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,32.84,23.39
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,40.03,29.96
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,44.28,33.79
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,71.43,57.69
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,102.53,84.61
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,121.46,100.52
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,135.82,112.26
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,149.0,122.83
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,161.82,132.94
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,101.96,81.85
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,69.86,54.29
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,70.99,54.9
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,85.02,53.09
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,135.21,72.0
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,186.79,105.34
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,239.09,146.4
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,291.99,191.08
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,344.61,236.98
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,397.4,282.91
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,449.49,327.02
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,501.1,369.61
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,550.81,410.25
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,599.56,449.13
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,646.8,485.01
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,692.73,518.96
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,735.74,551.1
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,776.89,580.08
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,813.81,605.46
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,848.19,629.06
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,879.27,650.4
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,907.52,669.88
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,931.35,686.46
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,952.04,701.06
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,967.66,712.11
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,979.97,721.12
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,987.34,727.38
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,991.32,731.59
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,987.88,732.17
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,981.11,730.71
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,968.97,724.7
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,953.7,716.69
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,930.56,704.12
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,904.78,689.7
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,882.1,677.3
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,846.07,655.24
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,799.64,624.99
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,751.97,593.03
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,693.13,551.82
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,634.34,508.85
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,562.77,453.69
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,488.92,393.94
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,392.62,313.27
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,303.72,222.56
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,147.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,9.62,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,19.62,10.02
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,25.11,16.06
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,33.23,23.52
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,37.2,27.22
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,41.15,30.76
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,44.11,33.3
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,47.02,35.72
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,49.02,37.28
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,58.39,45.18
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,60.89,47.07
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,63.27,48.84
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,64.8,49.87
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,66.22,50.81
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,67.77,51.86
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,80.87,50.4
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,131.51,68.97
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,183.54,102.54
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,237.52,145.12
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,291.57,190.99
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,344.15,236.98
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,396.91,283.05
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,448.6,327.6
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,500.03,370.96
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,550.17,412.29
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,599.4,451.88
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,646.53,489.17
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,692.42,524.77
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,735.69,557.78
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,777.07,587.43
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,814.96,614.1
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,850.37,639.02
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,882.53,661.45
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,911.88,681.99
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,936.81,699.84
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,958.61,715.69
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,976.33,730.07
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,990.74,742.42
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,1000.2,750.18
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,1006.26,755.84
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,1007.04,759.34
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,1004.48,760.78
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,995.38,758.36
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,983.06,753.83
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,963.12,743.62
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,940.33,731.39
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,907.85,710.69
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,883.79,695.84
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,839.52,666.85
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,793.78,636.0
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,732.57,592.3
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,671.36,546.72
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,594.09,485.89
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,526.09,429.47
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,422.4,341.21
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,326.41,241.11
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,157.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,10.49,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,21.39,11.38
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,27.24,18.03
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,33.08,23.56
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,40.32,30.21
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,44.63,34.1
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,47.52,36.6
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,50.39,38.99
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,52.7,40.82
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,54.95,42.56
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,64.43,50.43
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,66.49,51.81
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,68.02,52.83
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,69.44,53.76
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,70.38,54.28
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,81.9,52.05
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,134.68,70.66
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,188.88,105.11
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,243.84,147.95
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,299.39,194.72
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,354.64,242.83
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,410.04,290.94
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,464.56,337.06
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,518.6,381.56
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,570.82,424.26
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,622.0,465.1
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,671.35,502.83
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,719.21,538.53
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,763.93,571.9
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,806.63,601.77
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,844.7,626.87
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,880.0,649.97
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,912.53,671.89
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,942.12,691.84
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,967.23,709.16
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,989.08,724.44
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,1005.67,737.18
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,1018.8,747.84
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,1026.42,753.93
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,1030.52,757.9
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,1027.51,757.03
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,1021.02,754.07
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,1008.62,747.73
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,993.0,739.37
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,969.14,726.66
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,942.48,712.01
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,918.25,697.83
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,880.47,674.01
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,832.28,643.14
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,782.73,610.44
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,719.92,567.03
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,657.17,521.76
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,583.21,466.33
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,506.18,405.34
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,401.35,318.83
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,304.49,220.13
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,147.22,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,10.5,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,21.37,11.02
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,27.62,18.1
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,33.82,23.91
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,38.17,27.95
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,46.19,35.05
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,49.0,37.45
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,51.8,39.74
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,54.04,41.48
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,56.22,43.13
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,65.57,50.78
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,67.58,52.08
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,69.39,53.31
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,71.06,54.43
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,72.22,55.13
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,82.28,52.85
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,134.22,70.32
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,187.61,103.41
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,242.69,145.71
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,297.87,191.47
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,351.83,237.59
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,405.96,283.73
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,459.58,328.08
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,512.77,370.84
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,564.11,411.79
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,614.51,450.95
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,662.89,487.93
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,709.85,523.09
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,753.75,555.18
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,795.71,584.31
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,834.97,610.11
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,871.88,634.21
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,904.6,657.4
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,934.43,678.81
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,959.4,696.18
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,981.13,711.59
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,997.6,724.77
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,1010.64,735.95
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,1018.18,742.31
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,1022.23,746.6
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,1019.71,747.88
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,1013.74,747.1
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,1001.78,741.07
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,986.58,733.02
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,962.77,720.7
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,936.15,706.44
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,913.92,695.01
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,878.13,673.88
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,830.65,643.71
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,781.81,611.66
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,720.59,569.51
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,659.34,525.36
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,585.89,470.07
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,509.53,409.32
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,407.16,323.72
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,312.61,224.34
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,150.33,0.0
