Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,10.1,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,20.57,10.27
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,26.85,17.59
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,33.09,23.54
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,40.33,30.2
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,44.64,34.1
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,47.9,36.94
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,51.12,39.64
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,53.4,41.45
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,55.63,43.17
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,65.67,51.52
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,68.35,53.41
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,70.16,54.67
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,71.85,55.82
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,73.32,56.77
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,82.22,63.98
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,134.71,71.8
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,188.72,105.44
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,243.11,147.33
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,298.45,193.59
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,353.8,241.6
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,409.3,289.6
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,463.92,335.49
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,518.08,379.65
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,570.41,422.08
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,621.73,462.6
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,670.9,499.56
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,718.55,534.39
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,763.38,567.48
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,806.19,597.23
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,843.71,622.95
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,878.33,646.73
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,910.48,668.52
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,939.68,688.38
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,964.39,705.73
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,985.84,721.07
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,1001.54,732.04
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,1013.78,740.91
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,1019.96,746.41
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,1022.59,749.81
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,1019.27,750.57
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,1012.52,749.28
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,999.24,742.34
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,982.75,733.4
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,958.19,720.15
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,942.34,712.8
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,906.01,690.23
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,867.44,665.89
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,818.24,634.16
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,767.75,600.6
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,710.6,561.13
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,648.61,516.23
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,567.52,455.16
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,489.26,392.97
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,383.63,304.79
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,286.18,203.08
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,108.03,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,11.1,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,21.41,10.63
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,28.48,18.85
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,35.47,25.42
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,39.74,29.44
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,43.99,33.27
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,51.03,39.31
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,54.15,41.79
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,56.69,43.79
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,59.16,45.67
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,60.38,46.35
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,70.25,54.34
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,72.02,55.51
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,73.66,56.58
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,74.79,57.11
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,81.81,62.48
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,134.47,70.71
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,188.6,103.28
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,244.93,145.47
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,300.96,190.6
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,355.16,235.94
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,409.59,281.41
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,463.43,325.3
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,516.94,367.83
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,568.55,408.4
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,619.24,447.28
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,667.54,482.61
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,714.41,516.01
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,758.62,547.92
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,800.9,577.24
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,840.87,603.05
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,878.53,627.22
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,910.78,650.04
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,940.06,671.12
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,964.39,687.82
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,985.42,702.57
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,1001.66,713.98
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,1014.44,723.37
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,1021.22,729.15
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,1024.48,732.9
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,1020.65,733.81
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,1013.36,732.7
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,1000.2,726.45
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,983.85,718.24
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,970.36,713.01
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,942.25,698.05
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,905.45,675.76
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,866.42,651.64
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,817.89,622.59
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,768.05,591.54
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,709.99,552.03
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,646.89,506.99
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,565.45,446.25
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,486.89,384.51
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,381.39,298.38
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,283.83,196.7
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,107.0,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,10.67,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,20.6,9.67
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,27.3,17.72
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,33.94,23.97
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,38.3,28.04
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,46.36,35.2
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,49.58,37.89
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,52.78,40.43
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,55.38,42.48
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,57.91,44.41
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,59.19,45.15
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,69.12,53.17
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,70.93,54.38
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,72.62,55.49
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,73.79,56.18
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,79.34,60.48
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,132.26,69.18
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,186.61,101.62
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,241.83,142.68
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,297.7,187.77
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,353.54,234.23
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,409.55,280.52
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,464.01,324.91
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,517.98,367.72
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,571.13,409.46
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,623.32,449.42
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,672.67,486.47
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,720.53,521.66
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,766.05,554.2
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,809.57,583.65
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,847.69,609.04
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,882.98,632.59
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,915.47,653.92
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,944.98,673.37
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,969.53,689.73
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,990.77,704.12
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,1007.2,716.57
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,1020.15,727.04
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,1026.59,732.64
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,1029.47,736.21
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,1025.76,736.77
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,1018.57,735.32
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,1004.89,729.85
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,987.99,722.4
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,974.71,717.37
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,946.75,702.6
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,909.45,681.44
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,869.92,658.34
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,819.76,628.07
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,768.33,595.79
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,709.47,555.83
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,645.43,510.08
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,561.76,447.7
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,481.06,384.12
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,371.71,293.43
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,269.58,185.79
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,100.74,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,11.52,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,22.3,10.68
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,30.14,20.31
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,37.87,27.69
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,42.8,32.36
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,47.69,36.8
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,53.11,41.55
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,70.14,56.37
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,83.67,67.87
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,97.05,79.06
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,119.45,97.57
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,141.31,115.22
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,160.74,130.77
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,185.81,150.73
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,202.68,163.71
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,205.42,165.14
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,160.56,105.66
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,187.85,105.31
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,242.48,146.89
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,297.87,192.86
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,352.87,239.84
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,408.09,286.8
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,462.58,332.3
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,516.76,376.29
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,569.16,418.48
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,620.6,458.83
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,669.84,495.62
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,717.68,530.36
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,762.98,563.23
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,806.32,593.1
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,844.17,618.12
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,879.25,641.2
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,911.64,662.45
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,941.08,681.75
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,886.01,645.84
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,796.56,581.79
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,804.53,590.54
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,809.94,596.89
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,807.53,596.5
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,802.52,594.51
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,923.08,681.77
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,1007.94,739.19
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,991.54,729.43
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,984.16,726.7
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,958.21,712.61
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,929.42,696.69
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,889.21,673.28
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,846.9,647.96
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,801.44,619.69
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,749.39,585.69
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,681.55,539.02
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,614.39,490.59
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,529.65,426.46
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,447.87,361.18
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,336.78,267.95
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,232.34,158.56
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,83.85,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,11.52,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,22.31,10.21
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,30.13,20.16
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,37.84,27.53
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,43.15,32.52
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,48.4,37.27
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,59.58,47.07
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,83.11,67.43
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,99.24,81.02
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,115.17,94.2
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,135.48,110.63
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,159.14,129.5
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,175.92,142.59
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,192.2,155.12
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,193.15,155.11
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,205.0,163.95
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,216.33,155.76
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,250.48,175.26
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,246.94,160.94
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,295.26,190.89
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,349.97,237.53
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,404.93,284.21
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,458.57,329.09
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,511.79,372.45
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,563.76,414.27
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,614.87,454.32
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,663.7,491.97
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,711.12,527.78
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,755.84,560.42
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,798.66,590.37
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,837.8,616.77
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,874.47,641.44
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,907.18,663.05
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,936.97,682.73
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,962.68,700.23
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,985.17,715.76
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,1001.57,728.44
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,1014.5,739.1
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,1022.82,745.53
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,1027.6,749.87
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,1024.96,751.09
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,1018.87,750.28
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,1006.62,744.63
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,991.08,736.94
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,967.01,724.58
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,951.55,717.99
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,915.42,695.79
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,876.97,671.79
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,828.19,642.45
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,778.06,610.99
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,712.97,565.88
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,654.78,523.79
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,571.79,460.27
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,491.77,395.66
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,378.84,300.93
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,271.46,182.63
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,102.56,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,11.1,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,21.51,9.21
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,28.54,18.83
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,35.54,25.6
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,40.18,30.01
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,44.79,34.21
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,52.89,41.36
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,72.29,58.27
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,87.22,70.99
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,101.96,83.35
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,124.19,101.92
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,145.92,119.74
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,145.36,118.62
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,144.47,117.28
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,164.08,133.03
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,183.29,148.22
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,204.77,154.1
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,250.79,183.28
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,282.54,206.24
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,316.35,231.96
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,334.28,238.05
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,402.09,287.15
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,455.93,333.21
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,509.25,377.67
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,560.87,420.37
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,611.5,461.2
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,659.69,499.4
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,706.37,535.66
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,750.68,569.3
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,793.04,600.12
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,830.69,626.34
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,865.66,650.67
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,897.65,674.24
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,926.71,695.92
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,951.25,713.28
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,972.54,728.56
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,988.7,740.51
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,1001.44,750.33
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,1008.56,756.55
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,1012.15,760.59
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,1009.4,762.02
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,1003.26,761.32
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,989.98,754.7
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,973.47,745.95
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,949.51,732.85
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,934.17,725.89
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,897.96,704.3
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,859.51,680.69
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,811.11,648.38
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,761.42,614.12
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,701.81,571.22
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,637.54,522.67
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,555.23,457.01
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,475.93,390.61
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,363.58,293.57
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,255.96,170.91
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,95.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,10.24,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,19.8,7.52
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,26.47,17.0
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,33.1,23.43
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,37.43,27.56
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,45.41,34.76
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,64.68,51.76
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,98.91,81.54
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,112.8,93.36
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,126.59,104.95
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,139.94,115.8
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,153.17,126.38
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,164.91,135.58
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,184.08,150.87
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,189.47,154.58
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,204.69,166.39
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,152.31,100.53
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,176.56,98.47
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,230.64,139.82
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,285.24,185.75
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,339.28,233.1
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,393.56,280.74
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,447.07,326.59
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,500.19,370.93
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,551.62,413.39
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,602.12,453.98
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,650.14,490.94
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,696.72,525.83
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,741.05,559.3
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,783.47,589.86
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,823.09,617.3
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,860.4,643.04
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,892.81,665.13
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,922.29,685.23
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,948.07,702.89
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,970.64,718.47
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,987.66,731.89
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,1001.23,743.24
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,1009.66,749.91
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,1014.53,754.43
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,1012.51,754.56
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,1007.02,752.59
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,996.4,747.36
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,982.47,740.04
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,960.0,728.42
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,934.69,714.81
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,901.47,695.82
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,865.98,674.8
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,830.78,653.09
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,783.73,621.89
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,724.42,580.26
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,665.1,536.59
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,586.64,475.44
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,510.51,412.77
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,405.14,322.26
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,311.67,201.17
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,122.88,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,9.39,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,18.18,5.92
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,24.11,15.02
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,32.7,23.17
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,37.13,27.41
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,41.55,31.48
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,44.56,34.13
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,47.55,36.67
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,80.3,65.27
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,117.59,97.22
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,125.34,103.09
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,125.5,102.48
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,87.18,69.43
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,66.91,51.86
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,68.83,53.24
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,70.59,54.47
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,119.69,63.68
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,173.81,95.41
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,229.23,137.64
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,284.96,184.51
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,339.99,232.7
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,395.2,281.13
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,449.61,328.39
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,503.35,374.02
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,555.26,416.96
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,606.17,457.95
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,654.9,496.45
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,702.15,532.94
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,746.68,566.48
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,789.21,596.91
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,826.45,621.55
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,860.83,644.1
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,893.23,666.16
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,922.74,686.24
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,949.01,703.18
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,972.12,718.04
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,987.8,729.48
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,1000.0,738.83
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,1008.54,745.94
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,1013.54,750.91
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,1010.72,752.34
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,1004.44,751.69
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,992.88,746.17
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,978.0,738.53
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,954.2,725.92
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,927.58,711.31
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,895.39,691.25
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,871.43,676.75
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,824.6,646.43
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,776.45,614.3
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,718.31,573.58
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,660.0,530.7
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,580.23,469.24
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,502.82,406.15
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,407.16,322.85
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,306.32,191.02
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,120.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,8.96,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,17.34,4.75
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,25.38,16.04
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,31.85,22.41
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,36.32,26.68
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,40.78,30.78
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,43.82,33.41
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,46.85,35.9
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,48.93,37.57
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,58.09,45.36
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,60.03,46.78
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,61.88,48.11
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,63.55,49.28
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,65.11,50.35
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,66.19,50.91
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,67.18,51.39
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,115.31,59.92
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,170.18,91.27
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,228.01,135.01
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,285.6,182.97
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,341.04,230.43
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,396.71,277.99
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,450.93,323.69
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,504.81,367.89
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,557.6,410.75
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,609.42,451.73
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,659.29,490.47
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,707.75,527.34
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,752.94,560.9
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,796.08,591.25
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,836.53,617.52
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,874.5,641.92
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,907.68,665.62
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,937.85,687.44
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,963.42,705.37
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,985.68,721.25
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,1003.14,733.76
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,1017.09,744.16
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,1025.47,751.1
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,1030.26,755.91
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,1028.45,757.7
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,1023.11,757.38
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,1011.7,752.1
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,996.95,744.73
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,974.02,733.0
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,948.21,719.25
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,914.29,700.02
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,878.02,678.71
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,841.75,656.49
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,793.56,624.75
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,732.41,582.1
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,671.26,537.32
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,591.29,476.11
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,513.58,413.0
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,404.76,319.39
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,306.53,182.78
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,121.38,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,8.96,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,17.38,3.96
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,25.89,16.33
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,32.8,23.11
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,37.24,27.36
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,41.67,31.43
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,44.29,33.74
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,46.92,35.97
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,49.01,37.63
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,58.13,45.4
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,60.09,46.74
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,61.95,47.98
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,63.62,49.15
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,65.19,50.21
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,66.27,50.87
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,67.26,51.46
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,113.89,59.34
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,168.99,90.47
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,225.36,132.69
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,282.21,179.96
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,338.38,228.82
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,394.72,277.99
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,450.08,325.15
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,505.1,370.78
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,558.65,414.9
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,611.2,457.13
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,661.53,495.75
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,710.35,532.23
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,756.4,566.76
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,800.4,597.83
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,839.97,625.22
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,876.69,650.63
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,910.42,674.8
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,941.18,697.03
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,967.75,715.47
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,991.03,731.83
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,1008.67,744.25
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,1022.8,754.51
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,1032.11,761.77
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,1037.78,766.82
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,1036.04,768.32
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,1030.72,767.67
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,1020.07,762.49
