Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,1005.98,755.16
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,982.88,742.92
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,956.85,728.66
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,923.33,709.35
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,887.45,688.01
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,840.6,657.92
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,802.33,633.09
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,740.67,589.74
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,679.04,544.36
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,598.36,482.5
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,520.0,418.7
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,408.0,321.88
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,296.78,168.36
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,121.52,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,8.54,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.53,2.66
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,25.45,15.93
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,32.83,23.12
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,37.26,27.38
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,41.71,31.47
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,45.13,34.43
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,48.52,37.23
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,50.57,38.85
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,59.6,46.49
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,62.24,48.41
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,64.77,50.19
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,66.41,51.31
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,67.94,52.33
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,69.28,53.08
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,70.51,53.73
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,115.91,60.79
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,171.62,91.45
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,229.11,133.83
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,286.82,181.09
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,343.2,228.87
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,399.69,276.71
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,455.32,323.04
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,510.51,367.75
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,564.3,411.05
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,617.08,452.47
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,667.07,489.93
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,715.45,525.23
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,761.35,559.04
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,805.17,589.78
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,844.91,616.68
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,881.94,641.75
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,916.0,664.51
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,947.06,685.32
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,971.73,702.42
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,992.98,717.46
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,1010.28,729.33
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,1024.04,739.07
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,1031.77,745.52
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,1035.89,749.87
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,1032.77,750.84
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,1026.08,749.71
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,1012.89,743.0
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,996.41,734.27
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,972.16,721.89
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,945.05,707.51
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,920.44,694.64
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,882.33,672.14
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,832.2,641.58
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,780.74,608.9
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,714.33,562.56
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,654.7,519.06
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,569.64,454.42
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,487.8,388.57
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,371.43,289.38
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,254.11,132.45
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,97.79,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,8.96,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,17.39,1.86
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,24.15,14.46
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,30.89,21.02
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,38.87,28.3
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,44.07,32.99
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,47.37,35.79
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,50.65,38.45
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,52.97,40.26
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,55.24,41.99
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,64.35,49.39
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,66.48,50.79
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,68.39,52.0
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,70.19,53.09
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,71.46,53.75
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,72.63,54.32
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,115.63,60.37
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,170.51,89.56
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,226.28,129.39
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,282.87,174.61
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,339.02,221.73
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,395.27,269.12
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,450.63,314.8
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,505.46,358.93
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,558.93,401.47
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,611.41,442.18
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,661.29,479.08
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,709.52,513.81
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,755.44,546.96
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,799.35,577.17
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,838.62,603.08
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,875.12,627.13
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,908.46,650.42
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,938.81,671.88
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,963.72,688.59
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,985.29,703.28
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,1001.99,714.61
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,1015.16,723.87
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,1023.32,730.52
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,1027.92,735.12
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,1024.82,736.09
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,1018.19,735.01
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,1004.6,729.97
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,987.74,722.9
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,963.67,710.33
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,948.07,703.38
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,910.62,681.91
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,870.91,658.54
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,820.77,628.15
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,769.35,595.66
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,702.63,549.34
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,643.13,506.14
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,556.61,440.89
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,473.49,374.48
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,357.15,276.03
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,238.47,112.7
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,91.09,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,8.96,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,17.36,0.56
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,25.36,15.45
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,33.27,23.14
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,38.37,27.97
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,43.43,32.58
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,50.87,39.09
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,54.39,42.04
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,56.93,44.05
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,59.42,45.96
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,60.99,46.94
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,62.51,47.87
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,72.62,56.12
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,74.31,57.21
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,75.49,57.78
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,76.56,58.26
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,117.65,63.72
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,172.3,92.65
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,227.24,131.65
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,283.03,175.98
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,339.11,223.11
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,395.37,270.62
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,450.52,316.09
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,505.29,360.09
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,558.5,402.27
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,610.73,442.57
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,660.88,479.66
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,709.54,514.68
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,754.71,547.57
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,797.8,577.75
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,837.14,604.09
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,873.83,628.65
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,906.75,650.38
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,936.65,670.2
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,961.1,687.01
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,982.17,701.81
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,998.85,714.99
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,1012.03,726.15
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,1018.65,731.88
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,1021.68,735.52
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,1018.65,736.53
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,1012.13,735.5
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,997.49,727.87
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,979.59,718.27
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,954.62,705.06
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,938.18,697.5
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,900.41,675.76
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,860.42,652.15
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,809.39,621.31
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,757.15,588.32
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,695.91,545.98
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,630.07,498.02
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,543.68,432.59
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,460.74,365.92
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,343.76,266.0
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,223.36,93.24
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,84.64,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,8.96,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,17.39,0.0
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,25.81,15.9
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,34.11,24.15
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,39.16,29.01
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,44.18,33.65
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,60.31,47.81
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,87.53,71.32
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,103.93,85.14
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,120.16,98.57
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,132.59,108.54
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,149.43,122.04
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,168.14,136.91
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,186.24,151.05
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,183.81,147.99
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,177.42,141.85
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,142.58,91.89
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,172.66,94.73
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,228.52,135.26
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,284.76,180.93
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,340.1,227.52
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,395.7,274.31
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,450.45,319.79
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,504.66,363.58
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,556.96,405.45
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,608.34,445.49
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,657.86,482.18
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,705.9,516.75
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,750.75,548.97
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,793.63,579.01
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,833.48,604.24
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,870.9,627.71
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,903.65,649.31
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,933.43,669.05
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,958.67,685.95
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,980.63,700.9
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,996.9,713.27
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,1009.67,723.65
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,1017.77,730.38
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,1022.29,735.07
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,1018.86,735.25
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,1011.94,733.42
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,999.25,727.17
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,983.21,718.9
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,969.33,713.54
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,940.8,698.47
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,905.17,677.18
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,867.16,653.94
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,815.99,623.04
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,763.55,590.04
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,698.37,545.12
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,640.31,503.15
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,553.09,437.14
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,469.38,370.1
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,354.68,271.27
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,234.89,81.31
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,90.72,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,8.11,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.67,0.0
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,24.59,14.61
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,33.35,23.18
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,38.43,28.02
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,43.49,32.63
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,47.51,36.09
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,56.03,43.3
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,58.5,45.12
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,60.92,46.86
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,63.15,48.38
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,65.27,49.78
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,66.18,50.26
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,76.74,58.74
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,78.46,59.71
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,80.03,60.56
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,117.27,64.31
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,171.46,91.68
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,226.99,130.21
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,283.31,174.1
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,338.95,219.52
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,394.83,265.16
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,449.8,309.54
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,504.41,352.49
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,557.58,393.96
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,609.75,433.63
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,659.61,469.78
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,708.03,503.98
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,753.51,536.44
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,796.95,566.51
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,835.06,590.36
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,870.28,612.26
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,903.07,634.69
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,932.89,655.36
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,958.17,672.45
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,980.15,687.63
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,995.94,698.09
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,1008.19,706.55
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,1015.34,712.54
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,1018.9,716.51
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,1014.96,716.97
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,1007.53,715.45
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,994.02,710.73
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,989.07,711.58
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,963.05,697.92
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,934.12,682.43
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,896.84,661.64
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,857.29,638.86
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,805.25,607.28
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,758.03,577.88
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,692.08,532.86
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,626.7,486.04
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,538.56,420.07
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,453.98,353.04
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,339.68,255.51
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,218.94,55.49
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,83.93,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,7.68,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,14.02,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,25.13,14.78
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,36.08,25.35
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,44.17,32.82
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,53.78,41.4
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,59.54,46.44
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,65.1,51.13
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,68.82,54.1
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,72.38,56.87
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,74.28,58.04
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,76.07,59.11
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,77.32,59.83
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,78.46,60.46
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,86.54,66.7
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,86.62,66.3
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,119.12,69.47
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,169.31,95.2
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,224.18,134.45
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,278.06,177.05
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,328.82,218.4
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,380.34,260.46
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,430.74,301.09
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,481.55,341.02
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,530.91,379.6
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,579.76,416.81
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,626.71,450.93
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,672.85,483.56
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,715.89,514.26
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,757.22,543.25
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,788.9,566.08
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,827.02,591.59
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,857.8,611.87
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,885.85,630.47
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,910.08,647.11
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,931.28,661.94
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,945.13,672.76
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,968.22,689.67
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,975.33,696.97
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,978.97,702.39
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,973.5,701.27
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,964.65,698.17
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,951.39,691.42
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,934.87,682.65
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,906.79,667.67
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,876.02,650.78
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,840.58,630.42
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,808.6,611.97
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,756.31,579.49
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,703.24,545.26
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,640.12,500.98
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,577.51,454.92
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,491.1,389.18
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,408.38,322.49
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,302.22,228.97
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,187.6,26.92
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,69.93,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,11.52,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,20.79,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,25.13,14.76
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,30.76,20.95
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,36.28,26.2
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,41.74,31.19
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,62.06,49.04
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,81.25,65.59
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,89.63,72.39
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,97.67,78.73
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,76.65,60.29
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,61.4,46.93
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,62.74,47.82
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,73.7,56.76
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,74.85,57.41
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,75.88,57.99
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,108.99,60.91
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,161.74,87.32
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,214.96,124.52
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,269.16,167.53
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,323.17,212.76
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,377.37,258.33
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,430.77,302.73
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,483.76,345.68
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,535.01,386.76
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,585.29,426.0
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,633.2,461.85
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,679.59,495.64
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,723.5,527.69
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,765.44,557.33
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,801.16,581.17
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,833.9,603.03
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,864.87,624.62
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,892.95,644.38
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,916.61,660.46
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,937.08,674.6
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,951.44,685.9
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,962.4,695.21
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,968.42,700.59
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,971.02,703.95
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,966.73,703.57
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,959.11,701.21
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,956.38,701.27
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,938.69,691.57
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,912.49,677.71
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,883.58,661.91
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,845.53,639.59
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,805.43,615.34
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,759.34,586.93
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,707.63,553.28
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,641.44,506.54
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,576.11,458.09
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,490.14,390.94
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,407.95,323.2
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,298.81,225.3
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,180.05,0.38
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,67.12,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,7.26,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,13.28,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,24.05,13.7
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,33.91,23.62
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,40.84,30.15
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,47.61,36.33
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,52.83,40.95
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,57.88,45.27
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,61.17,47.94
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,64.35,50.44
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,66.88,52.23
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,69.27,53.86
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,77.33,60.38
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,78.65,61.16
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,79.4,61.35
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,80.06,61.47
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,109.65,63.7
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,160.21,89.01
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,219.03,130.38
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,270.24,170.86
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,322.63,214.71
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,375.42,259.12
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,427.23,302.17
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,478.97,344.09
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,529.4,384.64
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,579.06,423.53
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,626.19,458.78
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,672.13,492.19
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,715.11,523.71
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,756.22,553.36
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,795.06,579.57
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,831.67,604.09
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,863.03,624.74
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,891.54,643.53
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,916.04,660.16
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,937.38,674.87
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,952.25,686.48
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,963.72,696.13
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,971.13,701.95
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,975.1,705.76
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,970.77,705.79
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,963.08,703.86
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,950.34,698.75
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,934.43,691.64
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,920.58,685.53
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,892.45,669.76
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,856.38,648.44
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,818.12,625.19
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,767.91,593.15
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,716.62,559.15
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,658.24,518.3
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,595.47,471.91
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,510.46,406.46
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,429.21,339.93
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,317.15,237.78
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,194.12,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,74.49,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,6.83,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,13.14,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,21.66,11.67
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,30.05,20.37
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,35.62,25.7
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,41.12,30.77
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,59.67,47.04
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,74.53,59.77
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,85.2,68.75
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,95.34,77.09
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,75.24,59.36
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,60.95,46.77
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,103.42,82.38
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,154.16,123.95
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,100.39,78.88
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,75.57,57.97
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,105.86,59.95
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,159.4,85.97
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,212.72,123.1
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,267.34,166.92
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,322.48,213.65
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,377.81,260.8
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,432.48,306.88
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,486.67,351.44
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,538.94,393.96
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,590.2,434.57
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,639.26,472.56
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,686.81,508.54
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,731.27,541.32
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,773.65,571.4
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,812.78,597.9
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,849.3,622.58
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,881.61,645.01
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,910.95,665.5
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,935.74,682.11
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,957.25,696.67
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,973.55,707.51
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,986.38,716.25
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,994.13,722.32
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,998.33,726.32
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,995.52,726.93
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,989.23,725.49
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,977.33,721.02
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,962.14,714.5
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,937.99,702.03
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,911.05,687.61
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,887.94,675.58
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,851.44,653.9
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,802.39,622.73
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,752.13,589.52
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,688.82,545.29
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,625.73,498.69
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,538.94,431.43
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,463.57,368.61
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,348.6,260.23
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,221.33,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,88.05,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,6.4,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,12.35,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,19.68,9.96
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,29.33,19.79
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,34.69,24.97
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,40.01,29.9
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,52.32,40.85
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,77.49,62.87
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,97.82,80.28
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,117.79,97.04
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,134.87,111.04
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,143.83,117.97
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,149.42,122.0
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,151.29,122.91
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,95.7,75.89
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,69.51,53.59
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,98.88,55.18
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,153.83,81.54
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,210.49,121.46
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,267.49,167.38
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,323.4,215.3
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,379.49,263.84
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,434.7,310.61
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,489.26,355.62
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,542.36,398.92
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,594.47,440.29
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,644.1,477.83
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,692.07,513.05
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,737.3,546.53
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,780.48,577.41
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,818.59,601.97
