Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,853.89,624.52
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,886.42,647.68
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,915.97,668.98
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,940.97,686.11
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,962.68,701.21
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,978.69,714.16
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,991.19,725.07
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,998.53,731.41
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,1002.28,735.63
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,998.57,736.61
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,991.36,735.49
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,978.55,729.36
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,962.45,721.14
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,936.91,707.55
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,919.76,699.63
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,883.8,678.47
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,845.56,655.33
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,794.15,622.87
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,741.63,588.27
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,675.57,540.68
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,616.35,495.78
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,528.46,425.8
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,444.57,354.88
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,327.96,242.74
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,197.48,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,77.47,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,6.4,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,12.8,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,20.49,10.33
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,28.53,19.06
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,33.78,24.15
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,38.99,28.99
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,64.36,51.46
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,95.7,78.77
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,105.46,86.89
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,119.76,98.76
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,135.35,111.49
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,155.1,127.53
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,162.71,133.17
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,176.73,144.08
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,108.93,86.83
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,71.7,55.21
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,99.02,56.21
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,153.41,81.72
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,209.55,121.14
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,266.07,166.87
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,321.72,214.59
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,377.66,263.08
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,432.56,309.71
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,487.09,354.86
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,540.31,398.47
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,592.61,440.18
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,642.59,478.19
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,691.05,514.0
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,736.36,547.72
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,779.6,578.85
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,818.6,605.35
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,854.85,629.93
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,887.49,652.08
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,917.13,672.27
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,941.76,689.23
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,963.06,704.14
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,978.58,716.4
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,990.57,726.56
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,997.96,732.95
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,1001.78,737.21
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,998.07,738.16
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,990.86,737.0
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,977.15,730.61
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,960.2,722.11
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,934.71,709.82
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,917.63,703.21
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,879.97,680.6
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,840.12,656.03
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,788.4,621.77
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,735.57,585.45
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,672.59,540.0
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,605.38,488.81
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,515.3,417.34
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,429.34,344.68
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,307.23,224.94
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,170.11,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,65.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,6.83,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,13.66,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,22.21,11.4
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,31.02,21.25
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,36.95,27.03
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,42.84,32.51
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,51.12,39.85
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,69.55,55.92
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,89.39,73.01
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,108.84,89.44
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,124.04,101.95
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,139.08,114.14
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,151.22,123.71
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,169.44,138.22
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,187.1,152.06
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,204.12,165.2
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,222.56,169.73
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,248.43,186.47
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,217.15,143.96
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,269.91,169.95
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,326.22,217.84
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,382.82,266.29
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,438.37,313.36
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,493.55,358.92
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,547.41,402.74
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,600.33,444.57
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,650.92,482.84
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,699.98,518.89
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,745.87,552.54
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,789.68,583.64
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,827.54,607.58
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,862.35,629.31
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,894.85,651.1
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,924.33,670.94
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,948.32,685.94
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,968.94,698.85
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,984.73,711.57
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,997.0,722.27
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,1002.68,727.51
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,1004.76,730.66
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,999.79,730.41
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,991.34,728.1
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,987.29,727.87
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,968.12,717.73
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,940.71,703.16
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,910.47,686.54
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,868.74,660.78
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,824.93,633.02
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,775.79,602.66
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,720.25,566.23
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,646.72,513.67
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,574.37,459.21
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,479.37,384.56
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,388.64,308.76
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,263.19,186.48
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,91.15,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,11.95,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,22.17,10.89
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,32.64,22.43
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,39.27,28.83
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,45.81,34.87
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,66.61,53.1
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,94.32,76.81
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,108.13,88.23
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,121.65,99.18
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,137.34,111.52
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,152.66,123.27
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,160.94,129.36
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,175.45,140.48
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,171.15,136.1
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,176.35,139.48
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,131.92,87.81
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,159.52,86.64
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,213.81,123.13
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,269.34,166.64
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,324.87,212.8
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,380.7,259.61
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,435.86,305.49
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,490.67,350.03
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,543.85,392.95
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,596.13,434.16
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,646.11,471.83
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,694.6,507.45
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,740.31,542.2
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,784.03,575.05
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,824.29,602.71
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,862.06,628.68
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,894.62,651.85
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,924.13,673.13
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,949.15,690.63
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,970.83,706.08
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,987.15,719.25
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,999.94,730.35
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,1006.12,736.29
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,1008.68,740.07
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,1005.25,740.83
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,998.34,739.49
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,983.75,733.53
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,977.52,733.31
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,950.45,718.59
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,920.5,701.87
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,881.76,678.98
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,840.81,653.92
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,786.12,618.74
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,736.62,585.89
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,665.98,534.41
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,596.33,480.99
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,501.97,405.64
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,411.98,329.0
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,283.61,197.05
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,111.57,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,11.95,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,21.38,9.96
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,31.05,21.16
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,37.78,27.7
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,44.41,33.87
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,47.24,36.41
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,59.92,47.45
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,69.12,55.34
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,78.27,63.04
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,91.76,74.35
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,105.09,85.35
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,122.19,99.41
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,139.01,113.04
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,149.12,120.91
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,159.13,128.64
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,185.16,142.98
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,213.34,164.05
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,220.87,168.83
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,243.34,185.44
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,300.27,223.78
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,376.08,278.29
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,412.09,302.86
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,487.55,360.47
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,540.25,404.46
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,591.91,446.54
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,640.68,485.55
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,687.85,522.44
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,732.2,556.3
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,774.43,587.93
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,811.92,613.97
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,846.59,637.97
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,878.94,661.59
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,908.34,683.28
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,932.72,700.29
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,953.8,715.18
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,969.24,726.38
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,981.18,735.39
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,988.53,741.84
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,992.35,746.12
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,987.16,745.6
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,978.49,742.92
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,964.76,736.9
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,959.32,736.73
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,932.33,721.53
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,902.52,704.31
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,864.77,679.78
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,824.83,653.19
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,772.02,618.49
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,724.1,585.98
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,655.22,534.69
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,587.31,481.44
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,494.13,404.82
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,405.56,327.14
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,278.82,188.91
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,112.43,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,11.1,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,21.41,9.47
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,31.91,21.85
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,38.99,28.75
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,45.95,35.23
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,39.83,29.91
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,41.35,31.22
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,50.11,38.92
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,58.88,46.53
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,75.75,61.02
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,91.94,74.68
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,99.07,80.38
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,106.14,85.98
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,126.26,102.54
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,145.93,118.48
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,181.41,140.3
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,229.46,175.42
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,255.5,193.66
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,284.0,214.18
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,310.43,232.69
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,355.18,265.72
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,393.94,293.1
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,448.55,333.48
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,510.31,380.72
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,592.29,443.91
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,641.73,481.6
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,689.81,517.42
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,734.63,551.05
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,777.45,582.64
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,816.06,608.75
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,852.12,632.57
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,884.28,654.56
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,913.45,674.6
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,935.97,690.31
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,955.09,703.93
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,969.23,714.43
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,979.85,722.8
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,983.12,726.95
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,995.17,737.13
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,988.36,735.51
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,978.03,731.84
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,958.87,720.94
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,936.5,707.97
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,905.76,690.57
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,878.69,675.53
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,833.86,647.92
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,787.34,618.38
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,728.77,578.68
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,669.62,537.0
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,590.49,478.06
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,512.75,417.34
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,413.77,337.13
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,319.5,255.67
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,200.88,127.71
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,47.39,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,10.24,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,20.58,8.29
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,31.7,21.6
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,41.79,31.17
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,49.83,38.63
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,44.2,33.77
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,48.02,37.13
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,63.83,50.93
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,78.96,63.9
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,86.57,70.16
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,94.13,76.28
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,102.36,82.89
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,110.52,89.38
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,124.42,100.63
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,138.13,111.59
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,153.16,118.05
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,169.27,130.0
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,173.02,132.31
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,176.68,134.68
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,215.97,164.69
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,256.31,195.19
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,296.36,224.5
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,350.93,264.59
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,444.16,333.28
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,588.73,441.34
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,638.15,478.73
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,686.11,514.56
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,730.64,547.83
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,773.12,578.94
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,810.64,605.02
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,845.32,628.81
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,876.74,650.4
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,905.18,670.03
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,929.14,686.75
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,949.82,701.43
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,964.33,713.56
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,975.34,723.62
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,980.32,728.9
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,981.77,732.03
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,988.39,739.85
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,979.5,737.39
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,963.6,729.36
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,944.44,719.15
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,915.14,703.21
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,883.07,685.06
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,846.53,663.25
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,802.55,635.35
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,745.5,596.32
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,687.84,555.31
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,612.28,498.66
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,538.03,440.12
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,438.69,358.26
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,344.29,275.4
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,213.24,127.44
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,55.39,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,10.24,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,19.34,6.77
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,28.66,18.93
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,35.08,25.25
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,41.43,31.19
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,64.06,51.36
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,87.74,72.14
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,99.75,82.36
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,111.3,91.97
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,125.53,103.71
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,139.02,114.63
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,159.02,130.87
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,180.84,148.34
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,183.99,149.84
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,195.97,158.62
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,131.04,92.4
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,149.81,80.99
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,206.59,119.22
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,263.96,164.8
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,320.46,212.57
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,377.25,261.14
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,433.38,308.61
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,489.23,354.68
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,543.14,398.73
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,596.05,440.81
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,646.97,479.66
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,696.44,516.38
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,742.62,550.63
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,786.67,582.6
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,827.58,609.05
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,865.92,633.59
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,899.4,656.08
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,929.79,676.58
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,955.52,694.12
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,977.86,709.59
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,994.41,721.47
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,1007.35,731.22
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,1014.09,737.17
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,1017.14,740.97
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,1013.14,741.42
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,1005.59,739.76
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,989.86,731.42
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,970.83,721.04
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,955.52,714.59
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,925.97,698.41
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,884.21,673.62
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,840.35,646.73
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,784.58,611.25
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,727.81,573.42
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,658.55,523.34
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,584.82,466.99
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,485.05,387.8
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,390.4,306.1
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,243.91,131.64
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,72.41,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,9.39,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,18.92,5.64
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,28.65,18.67
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,35.03,24.96
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,41.34,30.84
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,45.76,34.86
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,50.1,38.65
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,79.43,64.11
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,118.28,97.2
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,134.36,110.05
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,150.07,122.35
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,158.53,128.68
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,172.95,139.87
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,110.84,87.76
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,78.71,60.63
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,94.39,58.86
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,148.48,80.21
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,202.28,115.12
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,257.6,158.24
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,314.13,206.01
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,370.96,254.84
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,426.57,301.99
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,481.77,347.75
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,535.25,391.63
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,587.73,433.61
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,637.83,472.09
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,686.34,508.39
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,732.3,542.88
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,776.2,575.19
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,816.26,602.99
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,853.73,629.03
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,886.7,652.79
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,916.61,674.63
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,942.0,692.55
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,964.03,708.38
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,980.26,720.2
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,992.92,729.87
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,999.41,735.65
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,1002.26,739.25
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,997.52,739.15
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,989.23,736.88
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,974.9,729.24
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,957.31,719.51
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,930.2,704.4
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,911.39,694.92
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,872.93,671.74
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,832.28,646.47
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,777.74,611.19
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,722.23,573.58
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,649.62,520.08
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,585.05,469.72
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,486.82,390.62
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,393.98,308.6
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,244.76,115.23
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,74.84,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,8.54,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,17.66,4.02
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,27.01,17.32
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,33.47,23.72
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,39.86,29.69
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,44.33,33.72
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,48.72,37.49
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,80.76,65.23
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,121.55,99.69
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,131.97,107.56
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,146.16,118.52
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,98.22,78.04
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,74.65,58.02
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,75.31,58.22
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,75.89,58.3
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,89.85,56.16
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,144.18,76.64
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,199.19,112.01
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,255.32,155.35
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,311.87,202.09
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,368.66,249.57
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,424.2,295.53
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,479.36,339.99
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,532.95,383.01
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,585.53,424.15
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,635.82,462.07
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,684.48,497.84
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,730.14,531.39
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,773.69,562.77
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,812.51,588.21
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,848.52,611.71
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,881.34,633.9
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,911.12,654.19
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,935.55,671.61
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,956.6,687.01
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,972.18,699.56
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,984.19,710.07
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,989.29,714.93
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,990.79,717.7
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,986.1,717.66
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,977.93,715.54
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,961.53,706.75
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,953.56,703.66
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,924.91,687.79
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,893.46,669.99
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,849.99,643.98
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,804.55,615.92
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,753.31,583.53
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,695.95,545.11
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,617.51,488.15
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,540.72,429.36
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,438.89,348.43
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,342.56,264.45
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,176.86,64.61
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,14.47,1.37
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,29.49,19.3
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,37.02,26.75
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,44.41,33.65
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,49.81,38.5
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,55.08,43.02
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,73.32,58.81
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,107.0,87.56
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,126.46,103.6
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,148.79,121.78
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,157.28,128.16
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,171.65,139.35
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,113.21,90.28
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,74.39,57.52
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,96.67,63.68
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,149.35,83.37
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,202.51,117.61
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,257.12,160.1
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,312.27,206.3
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,367.78,253.47
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,422.37,299.47
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,476.69,344.13
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,529.21,386.94
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,580.83,427.91
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,630.48,465.7
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,678.7,501.42
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,723.52,534.65
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,766.31,565.81
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,805.39,593.02
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,841.9,618.05
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,873.45,639.02
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,901.98,658.01
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,926.46,674.83
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,947.64,689.63
