Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,962.6,701.45
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,974.04,711.23
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,979.41,715.86
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,981.21,718.38
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,975.01,717.3
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,977.11,721.89
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,962.02,713.82
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,943.66,703.79
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,914.14,687.63
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,881.86,669.4
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,840.99,645.18
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,798.04,618.75
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,745.88,585.41
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,687.54,545.83
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,613.0,490.78
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,539.93,433.78
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,437.84,350.65
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,341.54,263.95
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,174.12,41.85
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,14.08,0.11
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,28.66,18.5
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,37.05,26.76
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,45.26,34.38
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,51.0,39.54
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,56.59,44.35
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,82.77,67.03
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,118.81,97.69
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,133.66,109.52
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,148.16,120.85
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,158.77,128.99
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,169.05,136.78
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,186.61,150.45
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,203.59,163.46
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,204.31,155.01
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,229.75,170.64
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,210.38,138.56
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,259.03,161.29
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,313.99,207.53
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,369.38,255.01
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,423.88,300.99
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,478.09,345.64
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,530.36,388.35
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,581.76,429.25
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,631.2,466.74
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,679.23,502.13
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,724.24,535.52
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,767.28,566.89
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,803.65,592.26
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,837.01,614.88
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,868.67,636.37
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,897.39,655.95
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,921.17,672.35
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,941.69,686.76
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,956.12,698.29
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,967.09,707.79
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,984.19,720.1
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,985.76,722.38
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,978.28,720.48
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,967.27,716.45
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,949.75,706.83
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,928.98,695.13
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,897.64,677.57
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,870.11,662.43
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,825.99,635.31
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,780.08,606.23
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,719.45,566.45
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,658.39,524.46
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,580.29,466.17
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,503.73,405.97
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,400.75,321.44
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,303.8,232.85
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,149.97,9.27
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,13.66,0.0
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,28.7,18.42
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,37.08,26.74
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,45.28,34.37
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,50.65,39.3
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,55.92,43.95
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,83.34,67.8
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,116.35,96.0
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,120.71,98.99
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,129.08,105.36
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,97.12,77.78
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,76.33,59.81
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,76.39,59.45
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,76.44,59.08
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,85.08,56.23
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,148.77,83.44
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,202.32,117.32
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,257.26,159.76
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,312.52,205.95
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,368.13,253.27
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,422.49,299.29
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,476.56,344.07
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,529.53,387.43
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,581.63,428.95
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,630.92,466.69
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,678.77,502.35
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,723.7,535.87
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,766.58,567.31
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,807.24,595.57
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,845.57,621.57
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,878.31,644.74
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,908.03,666.0
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,932.73,682.71
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,954.08,697.31
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,969.19,707.56
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,980.73,715.63
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,987.18,720.99
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,990.03,724.23
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,985.38,723.76
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,977.24,721.2
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,972.01,719.3
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,951.85,707.61
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,923.28,691.33
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,891.91,673.01
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,849.96,646.26
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,805.95,617.52
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,753.64,583.56
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,695.3,543.68
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,617.66,486.72
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,541.67,427.96
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,436.9,344.71
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,338.39,254.34
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,168.82,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,13.31,0.0
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,27.05,16.82
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,35.09,24.86
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,42.97,32.19
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,47.67,36.5
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,52.3,40.58
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,72.82,58.27
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,92.05,74.45
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,77.27,61.24
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,67.51,52.49
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,69.02,53.49
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,70.46,54.4
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,70.77,54.26
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,81.42,62.74
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,88.96,68.66
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,142.28,77.7
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,195.51,110.62
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,250.41,152.53
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,306.01,198.7
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,361.89,245.94
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,416.93,292.13
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,471.65,336.98
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,524.88,380.2
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,577.17,421.53
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,627.05,459.35
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,675.4,495.03
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,720.68,528.46
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,763.85,559.77
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,799.74,584.11
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,832.23,606.0
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,863.44,627.04
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,891.64,646.15
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,916.62,663.21
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,938.37,678.3
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,952.68,689.7
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,963.48,699.05
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,969.02,704.21
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,970.97,707.25
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,965.72,706.79
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,968.79,712.01
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,953.88,704.05
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,935.67,694.11
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,906.1,677.89
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,873.78,659.61
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,832.74,633.6
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,789.63,605.52
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,737.15,571.52
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,678.79,531.59
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,602.97,475.64
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,528.8,417.82
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,422.69,332.69
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,323.21,238.97
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,159.7,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,12.94,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,26.3,16.06
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,33.56,23.5
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,40.72,30.19
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,45.15,34.28
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,49.54,38.16
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,52.56,40.61
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,60.51,47.24
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,62.78,48.84
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,64.98,50.35
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,66.26,51.16
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,67.5,51.92
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,68.57,52.44
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,79.97,61.56
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,86.11,66.33
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,140.36,76.11
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,199.1,114.01
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,256.71,158.86
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,311.06,203.75
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,365.79,249.78
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,419.5,294.75
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,473.1,338.6
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,525.16,380.89
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,576.31,421.37
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,624.87,458.06
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,672.04,492.7
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,716.07,525.28
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,758.05,555.8
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,797.18,583.13
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,833.89,607.85
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,865.67,629.28
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,894.47,648.79
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,916.63,664.04
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,935.4,677.23
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,949.2,688.74
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,959.51,698.2
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,962.97,702.0
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,974.96,711.62
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,967.33,709.9
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,956.18,706.12
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,937.26,695.85
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,915.15,683.48
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,883.8,667.08
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,856.26,652.99
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,810.53,624.63
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,763.15,594.26
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,701.49,552.67
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,639.53,508.94
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,559.25,448.12
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,480.75,385.55
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,373.38,297.38
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,273.16,199.86
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,131.77,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,13.42,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,27.23,16.82
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,35.29,25.18
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,43.22,32.64
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,43.87,33.43
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,53.58,42.06
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,63.95,51.08
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,74.25,59.86
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,84.84,68.61
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,95.34,77.11
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,113.29,91.95
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,130.91,106.28
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,146.26,118.28
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,161.4,129.9
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,182.44,146.45
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,206.37,157.17
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,172.32,110.83
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,253.2,155.03
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,311.2,203.53
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,369.46,253.25
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,426.48,301.76
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,482.95,348.73
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,537.69,393.7
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,591.37,436.62
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,642.73,476.93
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,692.4,515.04
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,739.01,549.65
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,783.45,581.98
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,821.84,607.19
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,857.14,629.89
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,890.06,653.12
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,919.88,674.35
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,943.74,690.43
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,964.13,704.36
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,979.06,716.27
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,990.35,726.05
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,996.01,730.94
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,998.02,733.68
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,991.9,732.73
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,993.91,737.38
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,977.58,728.53
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,957.87,717.65
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,927.11,700.23
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,893.51,680.68
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,849.71,654.01
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,803.85,625.07
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,749.64,589.69
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,689.15,547.81
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,607.47,486.48
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,527.68,423.17
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,415.42,330.89
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,310.56,223.51
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,118.62,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,12.88,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,25.62,15.24
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,36.44,26.02
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,45.49,34.47
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,51.21,39.76
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,56.82,44.73
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,63.34,50.33
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,84.41,68.46
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,101.98,83.09
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,119.28,97.18
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,141.15,115.03
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,162.55,132.19
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,178.59,144.42
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,190.84,153.38
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,125.49,99.34
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,136.18,75.69
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,191.96,110.89
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,248.08,154.14
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,303.07,199.64
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,358.71,246.55
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,417.1,295.09
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,470.23,338.75
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,521.55,380.65
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,572.08,420.85
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,620.48,457.58
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,667.51,492.27
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,710.91,524.28
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,752.32,554.23
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,789.74,581.07
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,824.57,604.68
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,854.91,624.91
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,882.31,643.21
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,915.68,665.88
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,935.51,679.72
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,948.17,690.08
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,957.23,698.34
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,961.13,702.06
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,961.44,703.65
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,952.77,700.95
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,940.61,696.13
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,920.89,685.02
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,904.68,676.33
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,871.4,657.32
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,835.62,636.36
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,789.98,607.94
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,742.66,577.45
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,677.98,534.1
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,613.11,488.44
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,530.72,426.03
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,450.24,361.7
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,340.25,270.52
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,241.03,166.41
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,86.15,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,12.47,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,24.78,14.27
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,34.61,24.29
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,46.21,34.93
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,52.27,40.5
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,58.18,45.73
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,77.67,62.63
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,105.18,86.09
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,122.07,99.84
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,132.19,107.61
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,151.39,123.04
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,169.95,137.67
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,175.76,141.42
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,189.69,151.73
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,124.77,98.29
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,135.58,76.03
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,186.42,106.28
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,247.81,152.45
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,302.14,197.24
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,356.88,243.39
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,411.13,288.95
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,465.18,333.4
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,516.95,375.59
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,567.82,415.99
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,616.74,453.02
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,664.25,487.95
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,708.38,520.66
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,750.5,551.33
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,784.77,575.86
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,815.72,597.2
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,845.74,617.63
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,872.82,636.14
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,895.05,651.54
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,925.34,672.36
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,938.24,682.8
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,947.58,691.26
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,950.41,694.28
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,949.66,695.19
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,940.4,692.06
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,927.67,686.8
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,907.0,676.32
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,889.98,668.31
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,856.31,648.8
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,820.2,627.35
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,771.46,596.7
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,721.22,563.95
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,656.13,519.42
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,590.96,472.71
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,505.87,408.16
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,419.98,339.45
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,314.4,249.94
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,212.53,139.78
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,74.48,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,12.84,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,25.47,14.57
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,35.62,25.12
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,45.61,34.38
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,55.07,42.95
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,62.04,49.11
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,84.17,68.27
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,110.87,90.98
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,124.96,102.51
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,138.74,113.6
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,157.13,128.36
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,166.48,135.38
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,118.54,94.73
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,82.73,64.35
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,91.28,71.21
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,140.45,81.88
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,192.88,115.64
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,250.58,160.99
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,300.76,201.82
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,351.96,244.36
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,403.08,286.79
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,453.63,327.78
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,502.49,367.09
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,551.06,405.22
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,596.21,439.95
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,639.81,472.75
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,680.44,502.91
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,719.39,531.37
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,755.12,556.14
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,788.67,579.03
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,816.12,599.52
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,840.74,618.06
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,858.87,631.37
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,873.79,642.49
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,882.08,650.05
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,887.01,655.6
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,885.12,655.89
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,879.87,654.13
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,865.41,647.19
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,847.74,638.18
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,822.37,624.21
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,785.71,602.21
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,746.07,577.43
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,704.7,550.87
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,654.89,517.41
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,604.22,482.29
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,538.03,434.3
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,472.67,384.81
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,394.31,321.96
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,318.53,258.6
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,212.07,168.11
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,120.35,72.47
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,42.3,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,12.8,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,23.54,12.84
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,37.79,27.05
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,50.8,39.04
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,61.86,49.07
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,72.57,58.54
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,89.9,73.54
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,104.13,85.54
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,114.6,93.91
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,124.7,101.79
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,113.02,91.36
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,107.18,85.97
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,110.26,88.13
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,113.08,90.05
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,113.15,89.68
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,156.71,99.33
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,204.95,129.2
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,254.28,166.39
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,302.67,205.64
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,352.27,246.69
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,401.53,287.44
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,450.77,327.3
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,497.98,365.36
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,544.98,402.37
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,589.0,435.72
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,631.82,467.36
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,671.82,497.1
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,710.23,525.21
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,746.6,551.69
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,781.13,576.61
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,807.71,596.96
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,831.47,615.4
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,848.35,627.94
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,861.99,638.36
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,868.97,645.34
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,872.59,650.21
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,868.55,648.69
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,861.14,645.05
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,844.96,636.8
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,817.63,620.94
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,789.97,603.9
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,759.95,585.01
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,719.5,559.09
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,677.4,531.44
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,623.97,494.6
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,569.95,456.18
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,504.11,408.0
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,420.01,343.84
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,343.16,281.46
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,268.65,218.55
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,186.72,147.02
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,98.69,52.66
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,34.25,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,11.95,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,22.03,11.35
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,36.99,26.31
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,51.62,39.72
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,62.45,49.58
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,73.81,59.62
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,91.83,75.22
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,110.59,91.12
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,125.41,103.14
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,139.69,114.46
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,140.34,114.37
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,146.7,119.09
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,127.05,102.13
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,113.86,90.69
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,113.9,90.34
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,155.9,99.29
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,200.15,125.07
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,247.69,160.13
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,297.47,200.79
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,348.31,243.23
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,398.6,285.21
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,449.31,326.73
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,497.86,366.3
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,546.0,404.63
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,592.18,439.94
