Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,637.39,473.66
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,679.05,504.88
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,718.98,534.33
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,749.92,556.95
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,777.39,576.89
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,804.24,597.36
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,828.3,615.85
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,848.29,630.78
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,865.29,643.73
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,873.37,651.31
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,878.11,656.81
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,878.26,658.09
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,875.12,657.32
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,861.08,650.53
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,843.84,641.65
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,820.74,627.47
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,794.76,611.23
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,747.17,580.56
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,707.17,554.85
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,658.79,522.19
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,609.4,487.76
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,542.97,439.78
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,477.4,389.94
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,399.89,327.26
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,325.05,264.02
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,233.43,183.33
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,133.08,61.72
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,42.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,12.38,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,22.76,11.53
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,36.07,25.44
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,49.49,37.82
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,59.59,47.04
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,69.4,55.76
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,89.34,73.09
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,109.57,90.34
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,124.21,102.46
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,138.34,113.95
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,112.75,91.6
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,97.21,77.96
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,97.56,77.87
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,97.88,77.76
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,97.7,77.25
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,140.84,86.25
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,195.88,121.51
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,249.84,163.29
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,298.87,203.4
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,349.06,245.44
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,398.65,286.9
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,448.97,328.18
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,497.35,367.82
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,545.4,406.27
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,591.45,441.71
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,636.63,475.61
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,678.1,506.9
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,717.84,536.42
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,755.88,564.84
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,787.17,588.47
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,820.62,613.52
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,846.25,632.84
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,866.49,647.38
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,883.55,659.91
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,893.18,668.56
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,899.41,675.13
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,899.17,676.5
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,895.54,675.75
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,882.16,669.45
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,865.51,661.01
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,840.65,645.58
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,812.89,628.08
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,774.14,603.71
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,733.11,577.23
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,671.79,535.15
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,618.81,498.04
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,551.24,448.71
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,484.58,397.86
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,401.69,330.29
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,322.06,262.5
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,229.47,179.79
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,125.85,43.9
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,40.65,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,11.95,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,22.01,10.59
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,34.99,24.56
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,48.08,36.71
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,58.22,46.02
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,68.08,54.82
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,87.23,71.53
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,110.06,91.11
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,126.35,104.49
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,142.28,117.27
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,148.34,121.73
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,151.35,123.59
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,122.07,98.45
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,97.37,77.3
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,97.53,77.1
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,139.44,85.66
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,188.57,114.86
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,239.46,153.11
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,290.6,195.27
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,342.66,239.26
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,398.66,286.1
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,449.31,328.16
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,498.08,368.46
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,546.37,407.42
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,592.16,442.93
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,636.78,476.67
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,677.89,507.93
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,717.18,537.34
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,748.53,560.1
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,772.72,577.61
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,799.44,598.23
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,823.37,616.83
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,843.16,631.79
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,859.98,644.73
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,867.95,652.26
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,872.57,657.73
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,873.11,659.59
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,870.37,659.37
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,855.77,652.09
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,837.97,642.68
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,815.31,629.84
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,789.78,614.85
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,741.31,582.78
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,700.39,555.74
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,651.15,521.7
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,600.96,485.93
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,533.44,435.22
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,466.92,382.91
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,388.25,318.54
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,312.51,253.84
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,220.08,170.55
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,99.18,17.37
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,35.95,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,11.52,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,20.91,9.23
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,32.26,22.06
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,43.4,32.45
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,51.31,39.74
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,60.86,48.25
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,69.21,55.5
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,85.49,69.46
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,100.2,81.81
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,114.76,93.82
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,143.41,117.54
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,160.98,131.56
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,178.8,145.6
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,196.04,158.97
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,192.99,155.72
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,209.08,152.12
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,206.7,135.9
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,240.42,151.1
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,293.15,194.6
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,346.62,239.84
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,399.75,284.67
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,453.02,328.68
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,504.22,370.03
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,554.74,409.64
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,602.74,446.47
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,649.44,481.38
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,692.65,513.73
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,733.87,544.08
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,769.59,570.05
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,802.45,593.69
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,831.02,613.38
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,856.56,631.12
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,877.14,646.02
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,894.41,658.88
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,904.57,667.76
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,911.19,674.53
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,911.39,676.26
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,915.37,680.73
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,903.59,675.71
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,888.5,668.63
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,864.53,655.85
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,837.63,640.92
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,800.17,619.18
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,760.41,595.26
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,708.89,561.03
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,656.0,524.59
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,579.56,468.4
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,512.91,417.39
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,427.1,348.53
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,345.01,279.06
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,243.59,186.72
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,127.67,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,43.76,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,11.1,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,21.47,9.07
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,30.96,20.98
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,40.23,29.78
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,46.2,35.39
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,52.07,40.69
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,76.2,61.87
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,102.07,84.18
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,112.92,92.95
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,123.41,101.23
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,134.78,110.31
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,145.62,118.82
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,103.58,82.91
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,75.03,58.47
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,75.12,58.3
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,129.39,74.12
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,183.1,104.19
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,238.56,145.47
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,295.16,192.54
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,352.08,241.24
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,408.02,289.14
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,463.44,335.58
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,516.79,379.92
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,569.09,422.26
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,618.64,460.57
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,666.4,496.42
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,711.28,530.31
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,753.96,561.98
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,788.69,586.09
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,819.85,606.66
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,850.38,627.68
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,877.86,646.7
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,899.48,662.26
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,917.73,675.75
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,940.95,693.73
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,949.82,702.33
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,952.09,705.48
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,950.71,706.41
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,940.78,702.81
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,927.33,697.0
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,905.81,685.75
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,887.49,676.68
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,852.12,655.56
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,814.33,632.37
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,764.79,600.01
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,713.77,565.44
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,644.26,516.25
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,574.98,464.66
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,485.87,393.86
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,399.49,321.42
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,279.7,211.82
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,147.56,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,53.67,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,10.67,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,20.62,7.78
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,30.13,20.2
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,39.42,29.04
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,35.36,25.72
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,38.03,28.13
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,46.77,35.81
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,55.53,43.35
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,68.88,54.76
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,81.77,65.59
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,97.44,78.63
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,112.87,91.28
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,131.28,106.25
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,149.33,120.72
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,166.4,134.21
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,185.23,142.07
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,210.95,160.22
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,251.65,189.75
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,281.38,204.84
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,347.15,249.93
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,390.12,280.22
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,460.38,333.57
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,514.34,378.26
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,567.34,421.03
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,618.49,461.45
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,668.18,499.78
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,713.47,533.87
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,756.52,565.64
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,795.38,592.07
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,831.34,615.52
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,862.61,638.23
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,890.72,658.96
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,913.79,675.18
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,933.4,689.25
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,946.67,700.67
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,956.29,709.92
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,959.44,713.71
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,958.95,715.3
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,961.62,720.6
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,949.62,716.16
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,928.68,704.77
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,904.5,691.12
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,870.91,672.65
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,834.66,651.83
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,790.75,623.49
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,739.85,588.94
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,672.68,541.4
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,605.7,491.37
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,512.33,416.76
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,422.29,340.62
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,300.46,224.91
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,162.78,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,61.03,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,10.24,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,19.78,6.35
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,29.75,19.71
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,39.48,28.94
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,45.4,34.5
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,59.76,47.27
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,72.95,58.89
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,86.02,70.23
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,107.65,88.63
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,128.82,106.29
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,139.14,114.46
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,149.34,122.43
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,157.8,128.86
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,166.13,135.13
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,175.02,141.82
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,185.83,143.09
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,205.1,156.63
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,238.45,181.02
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,256.09,179.16
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,351.49,242.69
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,406.01,289.26
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,459.96,334.57
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,512.1,378.0
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,563.36,419.62
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,611.85,457.23
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,658.64,492.49
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,702.31,525.65
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,743.9,556.68
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,782.15,585.27
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,817.93,610.4
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,847.99,632.15
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,874.95,651.93
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,896.11,667.02
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,924.45,687.07
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,937.4,697.85
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,946.72,706.53
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,947.4,708.26
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,944.38,707.76
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,934.35,703.67
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,920.8,697.35
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,898.33,684.06
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,879.25,673.16
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,842.78,651.22
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,803.93,627.2
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,752.36,593.22
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,699.45,557.02
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,628.79,505.53
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,558.45,451.79
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,464.82,376.89
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,374.41,300.5
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,257.65,186.67
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,92.44,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.12,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,9.87,0.0
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,21.05,12.32
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,32.24,22.7
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,45.68,34.88
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,58.99,46.78
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,72.53,58.65
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,85.96,70.19
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,109.98,90.67
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,127.35,105.07
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,139.55,114.87
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,151.47,124.31
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,170.88,139.89
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,189.57,154.65
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,191.86,155.77
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,219.47,164.17
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,199.4,132.01
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,233.22,144.12
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,288.81,190.59
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,345.0,239.14
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,400.19,286.59
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,457.46,334.57
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,508.85,377.68
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,559.34,419.0
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,607.4,456.78
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,653.9,492.35
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,697.19,525.55
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,738.41,556.62
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,773.96,581.97
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,815.01,609.8
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,845.35,632.13
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,872.59,652.55
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,893.87,667.78
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,911.71,680.87
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,922.31,690.23
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,929.27,697.39
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,930.99,699.85
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,929.11,700.08
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,917.92,695.5
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,909.92,693.28
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,889.36,681.1
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,865.71,666.81
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,828.47,644.03
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,788.88,619.1
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,740.47,586.94
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,690.53,552.44
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,620.55,501.65
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,550.88,448.46
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,462.72,376.94
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,377.73,303.74
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,259.63,182.33
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,92.61,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,9.39,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,18.16,3.34
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,27.8,17.98
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,37.22,27.04
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,53.98,42.19
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,75.84,61.59
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,91.01,74.79
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,105.89,87.45
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,105.58,86.77
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,106.82,87.39
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,85.0,68.24
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,68.98,54.18
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,69.47,54.32
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,69.94,54.45
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,81.04,63.58
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,120.42,68.85
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,176.91,99.48
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,234.31,141.57
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,291.29,188.61
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,348.5,237.5
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,404.69,285.6
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,460.45,332.42
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,514.27,377.31
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,567.0,420.22
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,617.6,459.56
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,666.54,496.59
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,711.9,530.92
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,755.0,562.96
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,796.51,592.95
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,835.65,620.1
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,867.77,642.18
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,896.66,662.16
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,920.44,678.84
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,940.7,693.33
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,954.52,704.74
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,964.62,713.92
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,968.54,717.83
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,968.74,719.5
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,960.93,717.43
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,949.57,713.17
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,930.79,703.96
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,919.64,699.99
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,886.08,680.02
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,849.85,657.91
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,801.75,626.65
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,751.95,592.98
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,684.69,545.46
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,624.74,500.67
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,530.94,425.99
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,440.87,348.98
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,305.04,202.4
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,127.54,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,9.39,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,18.22,1.95
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,26.97,17.17
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,35.58,25.54
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,41.34,31.0
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,47.02,36.18
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,71.26,57.55
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,103.25,85.31
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,119.72,99.14
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,135.83,112.44
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,136.77,112.63
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,144.47,118.55
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,159.88,130.63
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,175.08,142.34
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,189.84,153.8
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,222.81,169.24
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,183.26,119.78
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,225.44,134.67
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,282.71,182.74
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,340.24,232.95
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,396.93,282.2
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,453.25,330.21
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,507.83,376.37
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,561.32,420.46
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,611.86,460.34
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,660.69,497.77
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,706.71,533.19
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,750.46,566.27
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,786.76,592.31
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,819.38,615.14
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,850.71,637.09
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,878.9,656.94
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,902.58,673.82
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,922.87,688.55
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,936.31,699.88
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,946.13,709.01
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,951.5,714.3
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,953.24,717.34
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,843.53,643.43
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,701.32,541.9
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,683.85,532.24
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,663.76,519.83
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,725.39,569.38
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,770.65,604.75
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,717.69,568.33
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,663.62,530.35
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,599.02,483.14
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,534.57,433.44
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,448.64,363.03
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,366.07,290.57
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,203.92,124.06
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,8.54,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,15.59,0.0
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,27.01,17.01
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,38.2,27.67
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,48.57,37.2
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,58.61,46.22
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,67.15,53.7
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,75.35,60.7
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,62.84,49.42
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,55.2,42.47
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,64.41,50.17
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,66.51,51.68
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,67.79,52.38
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,68.99,53.02
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,70.0,53.6
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,106.9,57.83
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,164.5,88.02
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,222.88,130.42
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,280.77,178.08
