Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,338.8,227.71
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,395.99,276.77
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,452.83,324.65
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,507.63,370.54
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,561.21,414.32
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,612.11,454.14
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,661.27,491.57
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,707.4,527.75
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,751.16,561.67
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,790.64,589.73
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,827.11,615.21
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,859.1,637.17
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,887.84,656.95
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,912.07,674.04
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,932.79,688.93
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,946.35,700.0
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,956.18,708.79
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,961.21,713.49
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,962.53,715.92
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,954.87,713.61
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,943.64,709.06
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,925.44,698.78
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,904.04,686.33
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,872.53,669.08
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,848.8,656.88
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,801.42,626.07
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,752.39,592.86
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,686.0,544.72
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,619.63,493.82
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,523.57,416.8
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,440.78,343.41
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,238.16,127.76
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,8.11,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,15.74,0.0
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,22.95,13.5
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,32.81,22.95
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,38.07,27.95
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,43.3,32.73
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,46.23,35.31
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,49.17,37.79
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,51.55,39.7
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,53.89,41.52
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,63.15,49.29
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,65.29,50.86
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,66.89,51.85
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,68.39,52.75
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,69.73,53.62
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,105.57,57.65
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,163.98,88.48
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,222.87,131.79
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,280.75,180.18
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,338.81,230.85
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,395.97,280.62
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,452.59,329.05
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,507.38,375.45
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,561.0,419.7
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,611.99,460.03
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,661.22,497.87
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,707.17,533.19
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,750.76,566.07
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,788.88,593.29
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,823.8,617.47
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,855.13,639.41
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,883.21,659.19
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,906.4,675.74
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,926.08,690.07
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,939.08,699.77
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,948.38,707.18
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,951.9,711.2
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,951.71,712.93
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,943.7,710.65
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,932.19,706.13
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,912.53,694.69
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,900.31,688.45
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,866.98,668.34
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,831.05,646.03
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,782.3,613.9
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,731.92,579.25
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,663.19,528.6
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,601.96,480.86
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,504.91,402.39
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,412.37,320.24
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,211.37,92.1
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,8.11,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.75,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,23.36,13.73
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,30.92,21.29
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,36.52,26.58
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,45.74,34.88
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,57.61,45.33
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,84.25,68.46
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,91.65,74.53
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,98.95,80.42
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,101.53,82.19
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,103.97,83.81
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,116.79,94.19
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,129.47,104.28
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,148.65,119.68
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,168.61,129.36
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,193.42,147.27
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,230.79,174.66
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,264.02,198.85
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,301.25,226.38
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,339.86,253.75
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,395.38,294.38
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,460.5,342.15
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,563.02,420.26
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,613.95,460.28
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,662.94,498.05
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,708.83,533.04
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,752.38,565.59
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,791.1,593.51
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,826.81,618.3
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,858.2,639.49
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,886.32,658.45
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,909.7,674.25
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,929.55,687.78
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,943.19,699.51
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,953.13,709.05
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,955.43,712.33
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,954.01,713.36
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,945.12,710.55
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,932.72,705.52
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,919.63,699.11
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,892.57,683.04
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,856.85,661.7
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,818.55,638.0
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,763.07,600.99
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,713.22,566.61
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,640.2,512.84
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,567.93,456.61
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,461.45,370.29
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,359.83,279.84
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,185.42,53.21
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,7.68,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.05,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,25.71,15.52
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,36.4,26.0
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,43.25,32.47
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,49.96,38.59
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,54.37,42.49
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,58.7,46.16
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,61.3,48.12
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,63.84,49.97
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,65.5,51.12
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,73.43,57.61
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,105.47,84.21
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,139.38,111.71
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,103.2,81.22
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,106.2,61.13
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,165.35,91.78
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,217.9,128.25
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,274.48,174.41
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,331.34,222.71
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,387.08,270.31
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,442.18,316.48
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,495.28,360.61
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,547.28,402.71
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,597.12,441.44
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,645.28,477.85
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,689.84,511.55
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,732.12,542.97
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,766.75,568.23
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,797.8,589.93
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,828.18,611.24
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,855.51,630.55
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,877.59,646.48
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,896.33,660.35
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,908.22,671.17
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,916.56,679.87
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,918.66,683.26
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,927.98,691.71
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,918.1,688.37
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,904.74,682.86
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,883.45,670.58
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,859.02,656.08
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,821.59,634.18
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,787.62,614.15
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,735.05,578.74
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,681.39,541.09
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,606.44,486.24
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,532.41,428.86
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,427.89,343.22
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,328.13,252.57
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,168.09,11.11
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,10.24,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,18.75,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,27.3,16.7
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,38.18,27.62
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,46.19,35.17
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,53.98,42.28
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,59.0,46.74
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,63.9,50.92
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,67.69,54.02
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,71.33,56.91
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,73.37,58.37
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,75.33,59.73
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,76.73,60.49
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,85.84,67.78
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,86.23,67.91
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,114.77,70.03
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,161.57,90.78
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,221.38,132.92
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,277.65,179.69
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,334.14,228.89
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,389.44,277.14
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,444.14,324.12
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,497.06,369.31
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,548.88,412.56
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,598.28,452.09
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,645.97,489.29
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,690.36,524.01
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,732.49,556.46
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,768.22,583.51
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,800.59,606.69
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,830.57,628.99
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,857.46,649.26
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,879.98,665.63
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,899.16,679.86
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,911.58,689.34
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,930.96,703.79
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,934.38,707.41
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,934.13,708.83
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,924.79,705.83
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,911.92,700.53
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,888.7,686.65
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,862.33,670.47
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,830.81,651.59
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,791.64,626.58
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,733.83,586.79
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,675.03,544.56
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,597.25,485.98
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,520.34,424.81
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,405.62,329.33
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,298.61,229.36
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,148.14,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,7.26,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,13.53,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,26.93,16.34
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,40.4,29.75
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,49.51,38.3
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,58.47,46.42
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,66.73,53.76
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,72.08,58.33
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,74.16,59.91
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,76.28,61.46
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,78.48,63.04
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,80.59,64.53
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,79.71,63.43
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,86.84,69.19
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,87.23,69.18
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,114.73,70.7
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,163.93,93.1
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,225.1,136.46
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,281.19,182.58
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,337.59,231.06
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,393.4,279.26
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,448.88,326.33
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,502.3,371.5
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,554.67,414.72
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,604.27,453.95
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,652.17,490.83
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,697.21,525.71
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,740.02,558.35
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,778.91,586.42
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,815.14,610.79
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,845.97,632.33
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,873.58,651.75
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,895.73,667.92
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,914.37,681.91
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,926.66,692.48
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,935.3,700.83
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,937.39,703.96
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,946.54,712.12
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,935.63,707.79
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,921.13,701.24
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,897.94,687.36
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,871.58,671.22
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,833.95,648.41
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,799.83,627.47
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,742.94,589.12
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,685.08,548.28
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,608.39,491.31
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,532.65,431.59
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,421.6,339.36
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,316.37,237.74
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,157.12,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,6.83,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,13.15,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,23.79,13.44
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,34.19,24.1
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,40.36,30.04
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,46.48,35.67
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,50.33,39.03
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,54.13,42.19
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,56.64,44.1
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,64.46,50.53
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,66.57,52.06
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,68.62,53.51
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,69.46,53.94
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,70.28,54.35
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,70.98,54.67
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,108.44,64.34
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,162.88,89.53
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,219.0,128.25
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,275.81,174.0
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,332.86,222.1
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,389.27,270.01
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,445.16,316.73
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,499.26,361.69
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,552.25,404.71
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,602.24,443.67
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,650.39,480.23
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,695.34,514.4
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,737.99,546.31
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,772.89,572.08
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,804.2,593.93
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,834.0,614.48
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,860.64,632.97
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,881.87,648.34
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,899.66,661.61
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,920.38,677.6
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,927.72,684.88
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,928.35,687.04
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,925.27,686.95
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,913.81,682.0
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,898.82,674.81
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,876.29,661.56
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,850.6,646.09
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,816.78,626.51
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,775.02,600.72
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,721.42,564.53
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,666.7,525.96
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,588.38,468.45
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,511.14,408.32
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,403.28,319.7
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,301.29,217.89
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,114.33,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,6.4,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,12.8,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,22.53,12.12
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,32.55,22.56
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,38.77,28.46
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,44.92,34.02
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,49.22,37.83
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,53.44,41.42
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,56.3,43.63
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,64.45,50.32
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,66.19,51.4
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,67.89,52.45
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,69.41,53.34
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,70.86,54.17
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,71.54,54.46
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,107.28,63.51
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,162.92,89.34
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,219.45,127.97
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,275.13,171.89
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,331.11,218.08
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,386.86,264.4
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,442.29,309.68
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,495.31,353.03
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,547.27,394.58
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,596.46,432.6
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,643.96,468.44
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,688.59,501.85
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,731.0,533.11
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,768.16,560.6
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,802.34,584.42
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,832.12,605.86
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,858.73,625.36
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,880.64,641.05
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,899.12,654.67
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,910.08,662.76
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,917.4,668.68
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,929.62,678.02
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,927.9,678.35
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,916.38,673.45
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,901.32,666.36
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,878.81,653.39
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,853.15,638.24
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,813.63,614.22
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,778.02,592.33
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,724.27,556.67
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,669.45,518.68
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,590.9,462.41
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,513.57,403.51
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,404.36,315.36
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,301.22,207.84
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,114.45,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,11.95,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,22.12,11.28
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,32.55,22.16
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,39.59,28.72
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,46.51,34.9
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,50.72,38.61
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,54.87,42.1
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,57.68,44.26
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,65.97,50.99
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,68.02,52.44
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,70.01,53.83
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,71.14,54.37
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,72.23,54.87
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,72.86,55.12
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,97.14,55.84
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,161.72,88.16
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,217.53,125.75
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,273.55,169.48
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,329.88,215.31
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,385.3,260.54
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,440.36,304.43
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,493.37,346.72
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,545.3,387.07
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,595.01,424.29
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,643.12,459.33
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,687.47,492.39
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,729.55,523.35
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,760.89,545.26
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,795.38,568.32
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,825.19,589.79
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,851.85,609.41
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,871.74,623.61
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,888.12,635.75
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,897.17,642.91
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,902.54,647.93
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,900.53,648.83
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,894.85,647.52
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,886.56,645.14
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,869.09,636.8
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,841.2,621.89
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,810.42,604.79
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,766.62,578.78
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,720.72,550.46
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,658.62,508.52
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,595.66,464.09
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,511.0,401.18
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,426.39,335.15
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,318.52,246.94
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,214.07,138.0
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,73.83,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,11.1,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,22.82,11.63
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,35.32,24.8
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,44.2,33.09
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,55.04,42.8
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,60.37,47.54
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,65.58,51.99
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,69.35,55.05
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,73.0,57.92
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,74.99,59.32
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,76.93,60.65
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,78.34,61.4
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,79.68,62.1
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,88.07,68.81
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,109.49,68.52
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,161.61,92.36
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,215.61,129.54
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,270.4,173.69
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,325.81,220.64
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,380.22,266.77
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,434.55,312.08
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,487.24,355.74
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,539.06,397.62
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,586.27,434.32
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,632.1,468.95
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,674.8,501.41
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,715.35,531.72
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,755.87,561.13
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,788.19,584.63
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,816.71,604.06
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,842.06,621.4
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,862.62,636.05
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,879.79,648.6
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,889.08,656.98
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,894.73,663.19
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,893.65,664.24
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,888.95,663.07
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,880.79,660.61
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,863.74,652.2
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,838.65,637.41
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,810.64,620.42
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,767.86,593.18
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,723.01,563.73
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,665.05,523.81
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,606.2,481.37
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,523.49,419.04
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,442.16,354.24
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,332.66,262.16
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,226.76,137.58
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,82.42,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,11.1,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,21.76,10.44
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,35.14,24.69
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,42.44,31.67
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,49.62,38.22
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,50.44,39.02
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,62.24,49.29
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,80.91,65.32
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,99.19,80.7
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,123.7,101.08
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,147.53,120.47
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,156.53,126.99
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,172.52,139.16
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,179.96,144.5
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,202.88,152.31
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,210.55,147.0
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,238.61,158.47
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,268.38,175.45
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,326.85,217.9
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,381.89,263.83
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,436.75,308.74
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,489.6,352.33
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,541.37,394.02
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,591.05,432.58
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,639.19,468.99
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,683.43,502.51
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,725.38,533.8
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,758.59,558.35
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,787.99,579.29
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,816.63,599.01
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,850.75,622.4
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,871.79,637.56
