Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,889.36,650.67
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,899.46,659.97
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,905.87,667.09
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,905.07,668.32
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,900.61,667.32
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,887.01,661.27
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,869.92,652.97
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,849.25,642.53
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,819.97,625.92
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,777.66,600.86
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,733.27,573.35
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,672.94,531.63
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,611.81,487.31
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,526.06,422.11
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,441.93,354.51
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,325.0,255.89
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,209.41,111.66
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,75.57,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,9.39,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,21.29,9.63
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,33.83,23.59
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,42.73,32.01
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,53.52,41.78
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,59.29,46.97
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,71.69,57.78
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,90.03,73.55
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,108.04,88.75
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,125.56,103.25
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,142.82,117.31
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,155.92,127.41
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,175.27,142.53
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,190.36,154.22
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,198.24,151.03
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,176.78,118.23
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,212.64,128.97
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,266.37,172.23
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,320.71,218.22
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,374.82,264.51
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,428.78,310.01
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,480.32,353.24
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,530.99,394.73
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,578.95,432.34
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,625.31,467.69
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,668.15,500.58
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,708.79,531.27
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,743.27,555.88
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,774.56,577.82
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,801.98,598.36
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,826.26,616.47
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,844.67,629.86
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,859.63,641.1
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,867.47,648.62
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,871.71,653.94
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,874.35,657.46
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,867.68,654.79
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,851.85,646.92
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,832.75,636.84
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,803.11,618.08
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,770.69,597.15
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,724.83,568.32
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,677.01,537.03
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,613.97,491.87
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,544.61,439.86
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,461.35,374.97
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,381.1,308.94
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,275.62,216.43
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,162.29,67.73
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,55.08,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,7.68,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,21.94,9.41
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,35.81,25.2
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,47.07,35.85
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,58.06,45.94
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,52.07,40.76
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,48.86,37.86
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,65.76,52.62
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,81.93,66.49
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,100.34,82.07
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,118.37,97.09
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,137.18,112.55
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,155.64,127.5
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,177.54,145.12
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,199.67,153.24
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,214.73,156.24
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,254.72,179.92
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,292.22,210.96
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,325.65,239.42
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,353.34,262.82
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,378.0,283.22
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,422.51,317.39
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,473.3,356.53
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,539.66,408.16
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,618.08,469.32
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,660.58,502.31
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,700.95,533.34
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,738.25,562.07
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,773.21,588.73
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,801.77,609.18
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,827.18,627.55
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,847.73,642.94
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,864.91,656.18
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,873.95,664.99
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,879.38,671.54
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,879.26,674.45
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,875.57,675.05
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,861.77,668.39
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,850.44,663.58
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,825.93,648.28
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,798.5,630.73
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,756.39,602.92
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,712.29,572.79
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,654.41,530.87
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,595.76,486.34
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,511.71,419.96
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,429.29,351.12
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,313.61,247.9
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,188.39,49.64
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,69.4,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,9.39,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,22.05,8.74
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,35.34,24.82
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,43.53,32.84
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,53.89,42.41
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,63.73,51.28
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,80.68,66.21
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,94.7,78.28
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,108.58,90.02
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,114.21,94.43
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,119.68,98.65
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,148.27,122.53
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,179.31,148.05
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,189.13,155.52
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,201.86,156.99
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,228.25,174.14
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,248.91,187.68
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,277.09,203.84
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,324.2,237.13
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,368.42,274.35
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,403.92,304.03
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,462.74,348.96
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,545.82,414.42
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,596.26,456.15
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,645.02,495.76
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,690.18,531.72
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,733.04,565.28
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,770.41,594.2
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,804.68,619.21
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,835.14,641.04
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,862.37,660.64
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,885.17,677.48
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,904.51,692.07
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,916.07,702.5
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,923.93,710.62
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,934.31,720.73
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,931.0,721.44
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,918.51,715.61
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,902.42,707.33
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,874.8,689.44
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,844.03,669.12
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,807.03,645.06
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,762.31,614.43
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,695.85,566.0
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,628.85,514.9
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,538.68,442.57
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,450.27,367.79
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,313.77,245.91
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,169.53,2.31
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,60.68,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,7.68,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,20.84,7.03
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,34.46,23.89
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,45.12,34.07
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,55.55,43.69
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,63.11,50.62
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,70.49,57.2
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,75.65,61.54
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,78.41,63.66
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,80.91,65.51
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,83.33,67.27
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,83.63,67.17
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,83.97,67.13
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,84.47,67.24
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,99.36,65.75
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,159.91,95.01
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,213.45,131.63
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,267.24,175.24
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,321.72,222.05
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,374.88,267.74
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,428.85,313.5
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,481.02,356.79
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,532.28,397.94
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,580.73,435.96
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,628.3,472.19
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,670.86,504.41
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,711.17,534.24
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,748.37,561.7
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,782.99,586.27
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,811.18,605.5
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,836.16,622.66
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,865.47,641.54
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,883.16,652.65
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,893.1,661.42
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,899.33,668.01
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,898.32,668.73
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,893.63,667.23
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,879.41,660.78
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,861.7,652.09
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,833.33,635.32
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,808.14,620.53
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,764.95,593.29
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,719.78,563.75
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,655.54,518.16
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,590.81,469.99
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,503.15,402.48
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,417.49,332.53
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,296.94,223.99
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,160.97,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,59.46,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,5.97,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,19.36,5.1
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,33.01,22.59
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,43.36,32.46
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,53.5,41.7
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,60.43,47.95
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,69.13,55.54
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,73.53,59.18
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,77.79,62.6
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,80.32,64.46
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,82.79,66.24
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,84.04,66.96
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,85.27,67.66
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,85.72,67.73
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,99.09,65.93
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,149.62,84.96
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,206.17,121.3
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,262.1,165.89
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,318.34,213.4
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,373.66,260.89
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,428.61,307.45
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,481.88,352.14
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,534.07,394.83
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,583.35,433.7
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,630.92,470.23
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,675.45,504.29
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,717.67,536.02
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,753.25,562.47
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,785.56,585.28
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,814.82,605.67
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,840.87,623.97
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,861.26,638.61
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,878.16,651.1
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,888.63,659.04
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,905.26,671.3
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,905.77,673.43
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,902.58,673.41
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,889.27,667.58
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,872.46,659.48
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,846.28,643.64
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,817.03,625.5
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,774.47,598.34
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,736.25,573.42
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,676.47,531.82
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,616.09,487.55
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,528.58,420.27
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,443.23,350.33
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,319.9,235.59
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,178.99,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.69,1.02
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,27.92,18.14
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,34.33,24.51
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,40.69,30.4
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,44.8,34.17
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,53.22,41.57
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,78.59,63.51
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,117.43,96.47
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,133.78,109.76
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,149.72,122.52
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,152.04,123.53
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,151.43,122.15
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,101.89,80.59
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,89.04,56.99
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,144.72,78.19
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,201.73,115.78
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,258.85,161.06
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,316.14,209.33
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,364.48,257.05
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,398.31,289.77
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,457.39,333.98
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,535.34,393.63
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,585.2,432.89
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,633.15,469.86
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,677.93,504.38
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,720.31,536.54
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,755.16,562.75
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,786.4,585.07
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,815.85,605.62
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,842.08,624.05
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,861.86,638.28
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,878.1,650.32
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,887.58,659.34
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,903.08,672.66
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,902.29,673.86
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,897.79,672.85
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,884.12,666.69
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,866.95,658.22
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,839.54,641.3
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,809.08,622.05
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,770.31,598.75
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,724.09,569.0
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,661.12,524.43
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,597.72,477.08
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,506.45,405.82
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,417.59,331.88
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,289.48,208.12
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,109.21,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,14.45,0.19
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,28.26,18.28
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,44.03,32.92
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,58.59,46.14
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,73.4,59.28
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,87.94,71.85
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,102.47,83.91
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,116.68,95.37
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,130.0,105.98
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,143.01,116.12
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,159.9,129.09
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,176.3,141.39
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,156.1,124.42
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,150.07,109.46
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,157.2,95.02
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,200.87,114.4
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,257.92,158.91
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,315.23,206.44
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,371.38,253.21
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,427.04,298.78
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,480.73,343.26
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,533.25,385.84
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,583.04,424.64
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,630.99,461.06
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,675.52,494.46
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,717.66,525.52
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,682.87,499.16
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,606.82,443.85
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,735.19,538.03
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,842.0,611.78
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,862.22,625.2
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,878.9,637.3
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,889.37,645.06
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,896.19,650.67
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,905.84,658.83
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,902.25,658.52
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,888.41,652.54
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,871.05,644.32
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,844.49,630.3
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,814.87,613.88
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,770.94,586.54
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,731.38,561.27
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,668.09,517.49
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,604.39,471.01
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,512.7,401.96
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,423.55,329.62
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,289.92,197.02
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,107.8,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,10.29,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,20.65,11.76
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,33.6,23.76
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,46.25,35.16
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,59.51,46.95
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,72.66,58.36
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,86.04,69.58
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,99.29,80.4
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,118.93,96.52
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,138.21,112.0
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,146.9,118.34
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,161.71,129.62
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,180.99,144.57
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,191.21,144.18
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,161.51,103.78
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,197.08,111.23
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,258.97,166.26
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,316.74,218.28
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,358.06,247.01
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,422.18,294.58
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,475.57,338.52
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,527.72,380.52
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,576.94,418.53
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,624.28,454.12
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,668.6,487.66
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,710.53,518.9
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,745.41,543.64
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,776.82,564.6
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,805.48,584.1
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,830.87,601.55
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,850.0,615.51
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,865.58,627.35
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,875.29,635.92
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,881.39,642.37
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,889.05,649.24
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,883.58,647.65
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,869.17,641.18
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,851.3,632.48
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,823.11,615.87
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,791.95,596.94
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,753.38,573.88
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,707.68,544.71
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,644.26,500.42
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,580.52,453.4
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,487.39,381.54
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,397.08,306.86
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,262.11,166.11
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,85.98,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,12.5,0.0
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,25.43,15.4
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,31.91,21.9
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,38.35,27.8
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,42.53,31.59
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,50.8,38.78
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,53.45,40.87
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,56.1,42.87
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,58.2,44.33
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,60.26,45.74
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,61.47,46.41
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,71.54,54.44
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,72.92,55.17
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,82.05,62.25
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,136.1,70.62
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,191.91,105.02
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,248.79,148.12
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,305.81,194.0
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,361.75,239.5
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,417.14,283.63
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,456.56,317.88
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,481.2,338.62
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,546.65,385.85
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,620.32,438.78
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,664.75,471.75
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,706.75,502.77
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,694.1,493.12
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,653.7,464.6
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,672.43,480.61
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,689.12,494.85
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,691.75,497.75
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,691.08,498.51
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,802.11,577.58
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,886.8,632.87
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,886.36,634.16
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,882.31,634.06
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,869.07,628.95
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,862.36,628.18
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,836.46,614.6
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,807.59,598.77
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,764.78,573.27
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,719.86,545.18
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,656.93,501.86
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,600.52,460.69
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,509.89,392.54
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,422.41,320.65
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,279.3,158.31
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,102.17,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,12.11,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,24.61,14.42
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,31.51,21.37
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,38.34,27.64
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,42.5,31.41
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,46.63,35.0
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,53.79,40.99
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,56.78,43.27
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,58.85,44.7
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,60.88,46.07
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,62.4,46.99
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,63.88,47.87
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,74.0,55.98
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,81.6,61.93
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,137.96,73.45
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,194.58,109.14
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,249.88,151.19
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,305.49,196.41
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,359.63,241.39
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,413.41,285.61
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,465.9,328.57
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,517.28,369.67
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,565.68,407.06
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,612.43,442.3
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,655.74,474.7
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,696.71,504.82
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,730.82,530.29
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,761.6,552.56
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,789.95,571.91
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,815.12,589.25
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,835.08,603.63
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,851.63,615.97
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,860.48,624.36
