Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,875.1,636.82
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,875.36,638.66
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,872.0,638.37
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,857.93,632.03
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,840.44,623.45
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,815.1,609.72
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,786.78,593.58
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,742.27,566.07
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,702.04,540.42
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,641.08,497.04
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,579.81,450.97
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,485.75,377.93
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,395.11,301.03
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,250.76,120.86
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,79.24,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,13.45,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,27.27,16.79
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,34.07,24.01
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,40.85,30.42
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,45.31,34.56
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,49.74,38.49
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,56.77,44.48
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,59.35,46.44
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,61.35,47.95
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,63.32,49.4
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,63.79,49.54
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,64.3,49.72
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,74.37,58.04
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,80.69,63.1
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,136.56,74.34
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,193.37,110.99
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,249.94,155.85
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,306.66,204.24
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,362.3,252.71
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,417.39,300.24
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,470.43,345.84
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,522.17,389.3
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,571.34,428.88
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,618.6,465.86
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,662.37,500.29
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,703.69,532.25
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,740.2,560.19
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,773.65,584.48
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,766.58,579.11
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,739.17,558.36
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,749.82,567.72
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,757.36,574.68
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,775.69,590.9
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,791.01,604.37
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,839.37,639.79
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,878.28,668.38
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,863.76,661.07
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,845.78,651.7
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,817.08,633.6
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,785.45,613.06
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,739.61,582.24
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,698.3,553.59
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,633.49,505.78
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,568.56,455.19
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,471.94,377.42
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,378.89,294.82
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,196.16,70.25
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,13.06,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,26.43,15.96
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,33.67,23.73
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,40.87,30.53
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,45.32,34.69
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,49.75,38.64
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,72.94,59.0
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,91.19,74.73
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,114.62,94.69
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,143.97,119.4
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,148.67,122.79
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,150.68,123.91
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,102.84,82.97
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,80.49,63.73
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,136.31,75.51
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,193.45,112.56
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,250.79,158.96
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,308.49,209.56
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,365.48,260.34
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,422.18,310.47
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,442.62,335.48
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,435.71,334.75
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,443.43,341.64
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,442.94,341.54
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,457.14,353.24
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,470.39,364.06
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,634.39,493.97
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,794.39,617.43
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,824.8,639.31
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,851.87,659.55
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,873.92,676.62
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,892.39,691.34
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,903.12,700.45
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,910.08,707.09
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,910.48,709.25
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,907.12,708.89
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,902.85,709.14
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,885.46,699.89
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,859.99,684.6
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,831.37,666.6
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,786.5,635.19
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,739.41,600.87
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,673.37,550.24
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,606.54,496.09
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,513.76,417.67
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,416.74,326.13
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,211.38,35.24
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,12.67,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,25.63,15.14
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,32.91,23.12
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,40.15,30.0
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,44.64,34.22
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,49.11,38.23
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,55.73,43.93
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,58.01,45.66
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,60.08,47.26
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,62.14,48.8
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,63.02,49.31
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,63.92,49.84
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,73.93,58.17
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,77.39,60.84
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,132.66,72.14
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,189.43,108.0
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,247.13,154.13
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,304.94,204.22
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,361.64,254.07
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,417.74,302.88
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,471.97,349.95
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,524.9,394.82
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,575.25,435.74
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,623.66,473.97
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,668.26,509.15
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,710.33,541.7
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,746.97,568.85
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,780.41,592.04
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,810.05,613.21
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,836.35,632.15
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,855.91,646.58
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,871.82,658.7
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,881.21,668.16
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,886.85,675.29
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,883.46,675.05
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,885.95,679.11
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,871.58,672.72
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,853.72,663.9
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,821.89,643.82
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,787.11,621.1
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,738.87,588.36
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,695.44,557.8
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,623.88,503.96
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,552.49,447.23
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,448.85,361.79
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,349.33,268.66
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,177.05,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,10.98,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,22.27,12.12
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,28.88,19.45
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,35.45,25.61
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,42.81,32.33
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,47.04,36.11
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,50.24,38.84
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,53.4,41.46
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,55.24,42.86
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,57.06,44.22
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,58.41,45.05
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,68.39,53.25
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,69.53,53.95
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,71.21,55.11
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,126.73,67.78
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,183.23,103.07
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,239.45,146.98
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,295.81,194.61
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,350.98,242.33
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,405.45,289.0
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,458.17,334.04
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,509.62,377.04
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,557.68,415.67
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,603.65,451.63
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,646.75,486.72
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,687.41,519.57
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,722.6,547.08
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,754.69,571.11
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,783.21,591.77
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,808.48,610.3
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,827.84,625.18
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,843.69,637.84
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,852.28,645.12
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,857.23,650.1
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,856.21,651.43
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,851.65,650.46
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,846.9,650.19
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,829.42,640.97
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,800.2,622.3
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,768.15,601.2
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,721.68,570.82
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,673.29,537.5
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,614.9,493.47
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,550.73,442.17
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,450.49,359.84
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,354.88,266.56
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,176.33,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,10.67,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,20.65,10.44
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,28.87,19.22
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,35.25,25.2
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,39.65,29.27
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,44.03,33.17
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,46.61,35.35
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,49.19,37.45
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,57.83,44.75
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,60.57,46.87
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,62.08,47.82
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,63.53,48.7
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,65.15,49.83
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,66.7,50.89
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,121.96,62.67
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,179.31,97.47
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,237.54,142.49
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,295.87,191.4
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,353.04,240.47
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,409.58,288.54
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,464.43,334.04
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,517.98,377.06
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,568.26,416.24
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,616.53,452.59
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,661.66,486.79
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,704.25,518.4
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,740.91,545.47
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,774.03,568.56
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,803.04,588.56
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,828.64,606.39
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,848.72,619.45
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,865.16,630.25
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,874.8,638.88
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,880.68,645.29
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,879.33,646.27
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,874.34,645.03
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,860.06,638.57
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,851.96,636.3
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,822.86,618.72
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,790.84,598.81
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,744.74,569.88
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,696.66,538.05
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,625.14,487.25
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,561.57,438.95
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,458.49,356.55
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,360.35,258.29
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,143.27,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,10.67,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,20.7,10.07
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,29.4,19.53
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,36.24,25.91
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,40.62,29.97
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,45.0,33.85
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,47.94,36.28
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,50.87,38.59
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,52.88,40.12
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,62.08,47.78
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,63.91,48.98
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,65.65,50.09
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,67.24,51.06
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,68.75,51.97
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,123.38,63.39
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,181.52,98.01
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,239.97,142.44
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,298.49,190.81
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,355.8,239.44
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,412.09,286.76
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,466.36,331.12
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,519.23,372.9
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,569.03,411.14
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,616.62,446.44
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,661.06,478.07
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,702.96,506.85
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,739.67,531.17
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,773.2,551.69
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,802.31,568.98
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,828.02,583.83
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,845.62,594.05
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,859.45,601.96
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,868.57,606.98
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,873.96,609.77
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,868.78,606.14
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,869.36,606.26
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,854.44,600.82
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,836.07,593.3
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,803.78,575.49
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,768.61,555.35
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,719.97,528.19
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,676.23,502.46
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,604.43,455.13
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,533.03,404.17
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,426.19,322.09
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,324.67,219.49
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,126.15,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,11.95,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,23.1,11.41
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,32.97,22.48
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,42.62,31.33
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,48.53,36.73
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,54.34,41.84
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,57.93,44.76
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,61.48,47.52
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,64.09,49.41
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,66.65,51.19
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,74.77,57.58
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,76.62,58.66
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,77.65,59.11
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,78.69,59.57
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,129.72,70.66
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,185.85,103.57
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,241.53,144.63
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,297.72,189.56
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,353.12,235.05
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,408.18,279.89
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,462.94,323.51
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,513.52,363.05
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,561.51,399.67
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,607.75,434.03
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,649.68,465.54
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,689.21,494.84
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,731.19,526.02
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,771.23,554.96
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,800.18,574.45
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,825.77,591.91
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,845.07,605.86
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,860.74,617.65
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,869.47,625.61
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,874.47,631.38
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,872.83,632.17
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,876.86,636.84
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,860.86,628.89
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,841.38,618.72
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,811.97,601.7
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,779.63,582.22
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,731.76,551.23
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,681.93,517.4
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,619.26,472.62
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,550.79,420.57
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,444.55,337.43
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,340.53,220.71
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,135.6,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,10.67,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,20.62,9.1
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,29.35,19.36
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,37.92,27.27
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,42.86,31.83
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,47.77,36.17
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,51.27,39.05
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,59.62,45.96
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,62.02,47.66
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,64.38,49.3
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,66.21,50.46
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,68.0,51.58
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,68.99,52.13
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,69.97,52.69
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,125.86,67.11
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,180.33,97.4
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,237.43,139.65
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,294.67,185.85
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,351.16,232.75
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,406.97,278.75
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,460.46,322.51
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,512.63,364.17
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,561.55,401.94
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,608.47,437.2
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,652.28,470.34
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,693.57,501.11
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,731.48,528.1
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,766.59,551.9
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,795.38,571.33
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,820.77,588.68
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,839.84,602.07
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,855.23,613.29
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,864.24,621.86
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,869.49,628.26
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,867.11,629.09
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,861.1,627.68
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,845.89,621.08
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,836.72,618.48
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,806.81,601.64
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,774.04,582.35
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,725.83,551.79
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,675.76,518.24
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,603.1,466.18
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,538.79,416.66
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,431.7,329.75
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,323.75,195.35
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,129.42,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,10.67,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,20.64,8.59
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,28.93,19.17
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,37.1,26.92
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,42.07,31.6
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,47.0,36.05
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,49.82,38.41
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,57.33,44.75
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,59.8,46.69
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,62.25,48.57
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,63.46,49.25
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,64.68,49.94
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,65.44,50.34
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,75.61,58.68
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,123.74,68.03
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,179.89,101.16
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,236.21,144.1
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,292.76,191.35
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,347.83,238.83
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,402.36,285.63
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,455.31,330.97
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,507.0,374.3
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,555.43,413.38
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,602.01,449.99
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,645.17,483.92
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,685.87,515.36
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,721.54,542.95
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,754.18,567.66
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,781.91,588.57
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,806.3,607.36
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,825.13,621.6
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,840.4,633.58
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,848.13,641.24
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,852.17,646.6
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,857.9,652.37
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,851.33,649.72
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,834.35,641.19
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,813.97,630.17
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,782.69,611.04
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,748.6,589.23
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,697.96,554.83
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,652.18,522.26
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,576.47,463.71
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,501.48,402.32
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,388.0,305.87
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,270.54,149.19
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,105.46,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,11.1,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,21.56,8.51
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,30.22,20.37
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,38.77,28.58
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,44.05,33.59
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,49.29,38.37
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,67.23,54.22
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,97.51,80.61
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,116.03,96.33
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,128.17,106.31
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,142.6,118.12
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,156.66,129.46
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,161.13,132.6
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,162.99,133.58
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,143.91,94.25
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,177.64,100.94
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,233.81,144.34
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,290.15,192.21
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,344.86,240.23
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,399.07,287.64
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,451.33,333.32
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,502.23,376.88
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,550.22,416.36
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,596.3,453.25
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,638.94,487.54
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,679.06,519.27
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,714.33,546.95
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,746.58,571.67
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,774.07,591.43
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,798.22,608.92
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,816.56,622.72
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,831.33,634.22
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,839.0,642.19
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,843.02,647.85
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,838.77,646.62
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,840.07,649.48
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,824.11,641.35
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,804.81,630.8
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,772.71,610.61
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,737.83,587.71
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,687.39,551.69
