Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,641.84,517.68
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,567.05,458.95
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,493.09,397.43
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,379.56,298.84
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,259.1,115.93
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,101.63,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,10.24,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,19.85,6.45
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,28.59,18.88
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,37.2,27.16
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,42.15,31.88
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,47.08,36.39
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,49.9,38.86
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,57.43,45.4
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,59.52,47.04
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,61.6,48.63
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,62.84,49.47
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,64.09,50.31
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,64.89,50.75
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,74.97,59.17
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,119.8,67.36
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,175.67,100.3
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,231.73,144.01
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,288.0,192.64
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,342.95,241.57
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,397.19,289.76
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,449.5,336.22
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,500.57,380.72
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,549.19,422.28
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,595.96,461.44
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,638.3,496.25
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,678.15,528.46
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,713.46,556.94
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,745.76,582.69
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,773.17,604.16
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,797.27,623.4
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,816.1,638.07
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,831.42,650.4
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,838.98,656.69
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,842.88,660.54
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,848.88,666.41
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,842.66,663.57
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,826.11,654.29
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,806.18,642.46
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,774.34,621.5
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,739.69,597.81
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,688.82,560.56
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,643.11,525.53
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,566.41,463.15
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,490.54,398.14
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,374.21,294.15
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,247.98,72.71
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,97.9,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,9.82,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,19.08,4.95
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,27.02,17.59
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,34.91,25.24
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,40.01,30.11
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,45.08,34.76
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,51.85,40.69
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,54.65,42.95
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,56.89,44.74
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,59.11,46.47
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,60.49,47.33
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,61.86,48.18
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,71.47,56.2
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,72.95,57.2
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,116.46,63.92
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,173.23,96.23
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,230.81,140.44
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,288.51,189.62
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,345.35,239.38
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,401.56,288.34
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,455.5,335.43
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,508.07,380.39
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,557.79,421.29
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,605.48,459.48
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,649.59,495.0
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,691.13,527.94
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,727.73,557.0
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,761.19,583.07
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,789.49,603.59
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,814.34,621.82
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,832.9,636.07
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,847.76,647.95
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,855.84,655.01
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,860.16,659.66
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,855.86,658.74
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,856.89,661.73
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,840.13,653.12
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,819.93,642.0
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,786.48,620.89
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,750.2,596.95
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,698.17,559.64
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,651.27,524.32
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,571.79,461.59
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,493.36,395.87
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,371.15,286.64
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,236.27,14.43
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,93.84,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,9.82,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,19.11,3.51
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,27.42,17.74
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,35.63,25.72
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,40.64,30.51
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,45.63,35.09
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,70.79,57.37
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,102.93,85.4
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,117.74,98.09
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,132.21,110.35
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,145.45,121.19
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,158.35,131.61
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,135.75,112.0
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,114.73,93.81
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,165.47,128.23
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,222.18,168.44
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,246.89,181.09
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,289.84,210.72
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,327.95,245.26
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,354.95,270.0
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,381.24,292.73
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,405.83,313.6
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,449.83,348.93
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,503.73,391.99
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,587.26,458.68
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,672.12,526.62
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,708.4,554.59
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,741.91,580.24
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,768.78,600.61
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,792.33,618.41
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,810.1,632.38
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,824.32,644.0
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,839.33,657.21
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,842.87,662.35
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,836.78,659.72
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,826.99,654.65
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,808.24,643.64
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,786.12,630.02
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,751.19,606.73
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,719.57,585.2
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,665.16,544.54
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,609.51,501.1
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,532.25,437.2
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,455.86,370.57
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,332.52,256.13
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,193.68,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,75.04,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,9.39,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,17.64,1.16
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,31.68,21.29
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,44.67,33.74
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,58.72,46.76
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,72.34,59.18
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,87.88,72.93
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,101.24,84.49
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,115.08,96.23
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,128.33,107.26
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,143.99,120.19
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,154.6,128.64
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,131.52,108.62
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,109.61,89.68
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,128.62,100.85
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,148.19,116.15
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,141.57,110.67
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,134.11,104.6
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,221.07,171.12
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,318.11,244.78
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,259.77,201.69
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,185.37,144.46
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,184.21,143.76
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,182.87,142.76
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,228.31,178.91
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,283.15,221.99
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,226.14,177.3
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,173.62,135.71
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,152.24,118.78
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,130.35,101.25
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,123.74,96.09
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,117.05,90.85
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,99.06,76.51
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,81.01,61.97
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,52.25,38.23
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,23.97,14.6
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,41.8,29.72
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,59.71,44.88
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,52.19,38.64
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,44.69,32.37
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,328.34,275.93
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,569.24,464.27
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,485.67,394.17
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,403.09,323.91
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,283.35,211.88
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,146.36,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,53.52,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,13.21,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,28.16,18.16
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,42.82,32.06
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,57.37,45.43
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,72.14,58.75
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,86.33,71.29
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,100.24,83.31
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,113.21,94.27
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,125.89,104.77
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,138.89,115.4
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,151.57,125.6
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,98.75,80.05
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,68.05,53.45
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,115.19,66.49
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,170.93,97.31
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,226.95,139.66
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,283.29,187.24
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,337.99,234.87
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,392.48,282.21
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,445.16,327.63
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,496.56,370.87
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,545.25,410.87
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,592.22,448.49
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,635.1,483.34
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,675.43,515.68
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,710.0,543.66
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,741.33,569.0
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,768.41,589.56
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,792.11,607.65
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,809.61,621.56
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,823.49,633.12
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,830.13,639.5
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,841.45,649.4
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,836.4,647.85
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,827.67,643.86
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,808.94,633.66
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,786.85,620.84
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,749.32,595.29
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,714.91,571.23
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,659.05,530.4
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,602.04,486.58
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,512.08,414.39
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,423.51,339.11
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,294.17,214.01
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,112.13,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,7.26,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,8.54,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,16.61,0.0
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,24.65,15.08
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,32.67,23.11
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,37.47,27.77
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,46.0,35.55
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,48.9,38.07
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,51.86,40.51
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,54.23,42.44
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,56.59,44.31
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,57.38,44.68
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,66.12,51.92
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,67.78,53.09
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,69.36,54.2
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,107.75,59.4
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,165.81,90.83
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,223.55,134.12
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,281.3,182.83
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,338.03,232.18
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,394.13,280.82
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,447.77,327.48
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,499.98,371.93
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,549.55,412.67
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,597.07,450.7
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,640.88,485.69
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,682.05,518.0
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,716.39,545.37
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,747.13,569.8
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,774.21,589.6
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,797.84,606.89
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,814.8,620.06
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,828.05,630.88
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,834.39,636.75
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,836.98,640.24
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,839.57,644.24
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,830.21,639.93
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,811.07,629.67
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,788.55,616.79
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,751.31,591.6
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,711.36,563.59
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,660.81,527.95
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,603.75,485.13
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,517.0,415.79
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,431.82,343.08
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,298.62,208.54
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,115.0,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,8.11,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,15.76,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,23.81,14.15
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,31.82,22.24
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,37.03,27.25
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,45.95,35.35
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,48.82,37.92
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,51.74,40.41
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,54.09,42.33
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,56.42,44.18
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,57.54,44.84
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,66.49,52.26
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,68.14,53.41
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,69.71,54.51
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,104.56,57.83
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,160.88,87.16
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,217.96,129.27
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,275.07,176.64
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,331.16,224.99
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,386.62,272.66
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,439.64,318.08
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,491.24,361.16
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,540.47,400.63
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,587.71,437.34
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,630.83,471.26
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,671.35,502.59
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,707.12,530.37
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,739.66,555.52
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,766.97,574.93
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,790.84,592.09
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,809.01,604.35
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,823.52,614.3
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,830.56,621.8
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,833.85,627.02
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,829.44,626.39
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,821.45,623.41
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,811.75,620.01
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,790.05,608.06
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,755.84,585.67
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,718.94,560.52
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,664.14,522.43
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,607.84,480.87
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,529.74,418.93
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,447.1,348.54
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,251.44,163.5
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,8.96,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,16.74,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,27.86,17.15
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,38.56,27.93
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,52.72,40.88
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,65.73,52.6
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,77.02,62.43
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,87.98,71.7
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,98.05,80.13
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,103.57,84.51
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,120.55,98.4
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,132.71,107.96
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,116.73,94.03
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,106.81,85.32
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,113.71,69.72
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,158.41,87.24
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,220.15,132.53
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,274.59,177.09
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,328.16,222.81
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,381.44,268.3
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,432.64,311.21
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,482.59,351.8
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,529.82,389.18
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,575.32,424.02
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,617.19,455.68
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,656.61,484.61
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,684.77,503.67
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,714.06,522.6
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,739.42,539.81
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,761.48,553.82
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,777.28,564.01
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,789.57,572.04
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,793.13,575.33
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,793.0,576.46
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,676.64,500.41
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,525.03,395.09
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,573.08,434.28
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,599.13,456.26
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,558.82,429.89
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,517.21,401.76
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,465.36,365.36
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,413.04,326.32
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,343.23,270.58
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,275.37,212.42
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,146.81,84.78
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,7.68,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,14.04,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,25.45,14.86
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,35.82,25.41
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,42.38,31.65
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,48.87,37.6
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,53.07,41.26
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,57.23,44.72
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,60.07,46.92
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,62.87,49.02
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,70.43,55.14
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,72.18,56.23
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,73.47,57.05
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,74.78,57.88
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,99.25,55.26
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,158.56,85.18
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,214.67,125.25
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,270.93,170.76
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,326.12,217.01
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,380.63,262.47
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,433.03,306.15
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,484.08,347.47
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,532.33,384.58
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,578.57,418.69
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,621.29,449.86
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,661.48,478.19
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,696.69,501.28
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,728.88,521.56
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,755.75,538.62
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,779.22,553.09
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,796.91,564.79
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,810.98,574.41
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,818.01,581.52
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,821.37,586.6
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,815.7,586.07
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,815.03,588.85
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,796.31,580.93
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,774.27,570.59
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,739.17,551.38
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,701.4,529.04
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,644.71,491.22
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,586.57,449.84
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,507.53,390.42
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,423.57,320.41
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,278.57,142.47
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,103.45,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,10.67,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,19.14,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,24.45,13.77
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,31.04,21.25
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,36.64,26.62
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,42.21,31.76
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,50.04,38.62
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,54.08,41.99
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,56.72,44.04
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,59.36,46.01
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,61.07,47.15
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,62.78,48.26
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,64.04,49.09
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,65.29,49.91
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,103.34,58.88
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,158.76,85.69
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,214.96,125.38
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,271.39,170.76
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,326.56,216.88
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,381.01,262.37
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,433.14,306.46
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,483.91,348.62
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,531.62,386.8
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,577.22,422.34
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,618.88,454.8
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,657.96,484.74
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,691.7,510.74
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,722.2,534.14
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,747.92,553.23
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,770.25,569.18
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,785.44,580.46
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,804.38,594.48
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,809.86,600.78
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,811.59,604.83
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,803.76,601.34
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,792.27,595.45
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,769.78,582.72
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,743.99,567.43
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,710.65,546.22
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,669.96,518.78
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,609.85,475.82
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,548.84,429.8
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,458.78,359.09
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,370.79,283.05
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,194.61,78.82
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
