Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,8.11,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,16.22,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,25.36,14.24
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,36.02,25.67
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,46.56,35.53
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,56.83,44.91
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,65.27,52.44
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,73.44,59.55
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,76.71,62.2
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,80.98,65.66
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,108.28,88.94
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,144.77,119.56
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,102.58,83.13
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,75.06,59.34
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,100.19,59.5
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,153.47,85.49
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,208.84,125.58
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,270.23,175.97
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,323.72,222.27
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,376.74,268.42
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,427.75,312.98
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,477.51,355.61
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,524.18,394.15
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,568.94,430.12
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,610.45,463.62
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,649.53,494.62
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,682.25,519.75
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,711.75,542.12
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,742.55,566.83
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,765.15,584.71
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,779.39,595.72
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,789.83,604.29
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,793.97,609.49
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,794.4,612.28
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,782.57,605.72
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,772.45,600.47
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,748.28,586.15
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,721.0,569.26
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,675.54,538.49
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,627.72,504.65
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,562.47,455.94
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,496.26,403.83
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,398.92,323.44
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,307.72,240.16
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,158.17,40.33
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,12.8,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,22.95,11.98
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,36.08,25.76
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,43.02,32.51
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,49.89,38.91
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,54.07,42.72
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,58.24,46.36
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,60.68,48.36
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,63.13,50.31
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,64.44,51.22
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,71.87,57.44
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,72.84,58.0
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,73.85,58.6
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,95.29,56.37
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,155.24,86.75
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,210.33,126.33
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,265.6,172.01
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,320.18,219.39
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,374.23,266.51
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,425.99,311.72
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,476.46,354.86
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,523.75,393.74
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,569.01,429.84
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,611.03,463.37
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,650.57,494.29
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,681.62,518.77
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,708.94,540.22
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,739.63,563.74
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,762.18,580.5
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,777.83,592.92
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,789.82,603.0
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,709.45,549.34
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,608.77,476.97
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,642.55,506.67
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,682.51,538.48
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,624.48,498.04
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,557.59,449.82
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,516.35,420.18
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,473.99,388.17
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,491.04,402.39
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,508.89,413.87
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,412.46,333.42
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,318.47,246.08
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,165.15,5.32
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,11.95,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,22.17,10.88
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,35.29,25.01
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,43.11,32.57
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,50.81,39.73
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,54.56,43.16
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,58.35,46.47
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,79.34,64.79
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,115.5,95.87
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,126.71,104.96
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,137.78,113.88
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,145.8,120.39
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,159.87,131.98
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,170.41,133.23
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,184.89,143.41
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,206.49,159.54
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,230.31,177.79
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,259.83,199.77
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,291.55,223.93
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,364.47,275.46
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,470.02,355.48
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,516.98,394.43
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,561.19,430.48
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,535.49,412.99
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,473.52,366.41
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,592.05,458.31
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,706.7,544.9
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,659.09,509.01
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,588.01,456.0
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,616.45,480.34
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,643.39,503.02
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,573.56,451.62
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,482.89,383.65
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,483.88,387.18
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,483.07,388.83
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,604.28,486.68
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,711.0,567.12
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,672.77,538.44
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,632.32,508.18
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,570.34,460.66
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,507.72,410.21
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,415.04,333.27
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,325.24,246.88
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,165.1,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,21.57,9.79
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,32.2,22.23
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,43.81,33.12
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,55.07,43.45
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,64.83,52.24
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,74.26,60.53
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,83.89,68.82
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,93.16,76.64
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,89.75,73.32
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,86.68,70.33
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,118.9,97.71
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,161.61,133.44
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,161.5,125.17
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,155.97,121.62
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,196.78,148.12
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,261.67,193.98
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,272.38,206.25
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,271.13,208.3
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,328.0,250.31
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,402.86,307.29
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,433.03,331.56
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,461.24,354.18
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,540.44,416.45
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,621.05,480.01
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,603.53,465.86
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,559.18,431.51
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,522.55,406.01
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,491.27,383.44
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,499.42,391.21
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,506.36,397.92
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,490.04,387.33
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,471.6,375.11
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,501.39,400.9
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,547.96,438.66
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,539.38,434.27
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,528.2,428.02
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,493.81,402.14
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,457.78,374.17
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,409.42,335.34
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,360.53,294.32
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,290.93,234.26
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,223.62,165.95
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,110.81,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.69,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,6.57,0.21
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,8.22,1.7
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,9.47,2.81
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,10.71,3.9
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,50.95,39.46
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,89.21,72.6
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,123.68,102.04
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,157.36,130.41
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,144.5,113.28
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,134.52,105.23
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,120.01,93.3
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,104.36,80.46
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,58.6,42.85
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,11.6,3.97
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,79.07,59.48
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,145.08,112.67
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,158.16,122.94
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,171.7,133.7
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,206.22,161.11
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,249.32,195.03
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,190.74,148.94
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,136.65,105.87
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,168.3,131.63
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,201.87,158.6
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,181.17,142.18
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,159.84,125.27
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,133.62,104.39
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,107.1,83.03
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,68.93,51.88
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,33.9,22.86
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,30.57,20.2
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,27.24,17.48
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,23.09,13.99
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,18.94,10.46
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,15.22,7.28
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,11.51,4.05
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,7.8,0.81
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,20.18,7.09
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,31.16,21.05
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,37.85,27.67
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,44.5,33.88
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,48.85,37.87
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,53.17,41.68
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,79.4,64.66
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,114.41,94.88
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,126.09,104.52
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,137.49,113.84
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,139.98,115.69
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,149.99,123.96
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,159.46,125.45
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,171.05,133.86
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,196.55,144.79
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,263.81,190.41
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,291.58,218.43
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,306.19,234.77
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,306.65,237.79
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,299.93,234.25
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,280.78,220.1
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,257.16,201.92
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,277.45,218.36
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,299.28,236.04
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,206.55,162.58
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,104.71,80.16
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,56.92,41.27
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,9.93,2.56
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,69.83,52.06
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,134.28,104.88
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,125.99,98.48
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,117.65,92.06
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,89.17,68.76
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,61.39,45.82
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,67.4,51.08
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,74.84,57.53
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,63.15,47.77
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,51.35,37.79
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,39.72,27.91
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,28.91,18.6
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,19.79,10.6
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,10.69,2.01
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,5.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,13.19,1.89
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,23.14,14.05
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,35.53,25.55
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,47.73,36.72
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,60.53,48.19
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,73.2,59.35
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,85.4,70.03
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,97.48,80.46
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,96.36,79.13
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,94.91,77.52
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,84.32,68.16
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,73.1,58.3
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,85.6,65.74
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,98.16,75.78
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,102.39,79.1
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,106.64,82.45
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,91.5,69.84
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,75.76,56.81
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,56.53,41.03
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,37.36,25.25
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,63.64,46.76
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,89.92,68.02
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,84.55,63.65
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,79.12,59.27
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,77.85,58.29
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,76.58,57.31
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,214.34,170.12
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,374.76,297.35
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,406.35,323.57
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,439.0,351.29
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,319.51,256.93
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,166.2,131.82
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,221.39,178.7
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,266.38,216.87
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,130.24,105.04
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,9.05,2.02
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,7.81,0.98
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,6.57,0.0
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,4.92,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.05,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.82,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,15.94,2.31
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,31.69,21.27
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,41.76,31.07
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,49.51,38.42
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,52.88,41.6
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,56.36,44.7
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,59.24,47.14
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,62.12,49.49
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,76.16,61.56
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,108.93,89.63
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,129.61,107.07
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,149.72,123.86
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,102.86,74.4
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,138.2,77.37
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,202.17,137.98
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,238.97,181.76
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,274.72,197.92
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,353.97,253.29
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,350.69,263.51
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,314.16,242.75
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,315.11,244.33
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,309.03,239.99
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,314.7,244.98
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,319.89,249.52
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,383.07,299.6
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,454.59,355.45
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,456.72,357.76
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,444.09,349.47
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,608.02,478.95
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,753.99,588.78
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,757.94,592.67
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,758.25,595.28
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,749.17,590.42
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,736.58,583.02
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,712.45,567.48
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,690.28,553.0
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,649.84,523.31
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,607.33,490.81
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,541.38,438.71
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,475.03,383.61
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,373.59,296.7
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,269.08,167.05
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,104.81,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,13.72,0.0
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,28.04,18.12
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,34.08,24.35
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,40.13,30.08
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,43.19,32.97
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,50.42,39.42
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,53.2,41.79
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,55.97,44.08
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,57.12,44.9
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,58.33,45.75
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,59.42,46.49
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,68.61,54.24
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,81.67,52.78
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,136.44,74.27
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,191.39,111.71
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,246.49,156.81
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,300.36,203.79
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,353.72,250.99
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,405.14,296.75
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,455.17,340.44
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,502.05,379.85
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,547.06,416.57
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,588.7,450.96
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,627.76,482.68
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,661.23,508.71
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,691.43,531.84
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,716.7,551.83
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,738.57,568.0
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,753.27,579.43
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,764.32,588.5
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,768.83,594.27
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,777.22,602.99
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,767.25,597.57
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,753.67,589.66
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,730.48,575.07
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,704.14,557.73
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,661.92,527.13
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,623.58,498.07
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,558.35,448.45
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,492.86,395.38
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,389.55,306.54
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,280.94,156.44
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,111.84,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,12.1,0.0
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,24.78,15.3
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,32.85,23.33
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,38.71,28.93
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,42.2,32.15
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,45.73,35.24
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,61.36,49.02
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,78.13,63.59
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,74.77,60.37
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,70.23,56.14
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,65.75,52.0
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,64.01,50.27
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,75.8,49.17
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,130.96,70.01
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,185.97,106.79
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,241.05,151.16
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,294.99,197.88
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,347.98,244.46
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,398.34,288.95
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,447.3,331.4
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,493.51,370.13
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,537.62,406.06
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,578.46,439.34
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,616.78,469.97
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,649.62,496.31
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,679.34,520.0
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,704.48,539.79
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,726.29,556.01
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,742.32,567.23
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,754.84,576.14
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,669.54,518.07
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,555.92,434.98
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,659.92,516.89
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,747.29,580.35
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,724.78,565.42
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,699.16,548.69
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,659.32,519.74
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,617.12,487.76
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,551.66,438.15
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,493.81,391.05
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,393.15,304.56
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,284.57,133.1
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,115.02,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
