Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,8.21,1.66
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,10.69,3.9
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,13.17,6.15
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,15.65,8.37
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,27.24,18.67
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,38.87,28.9
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,26.43,17.82
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,14.03,6.79
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,10.32,3.46
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.6,0.0
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,71.47,54.27
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,131.77,103.97
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,190.08,147.52
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,260.83,201.65
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,286.01,222.35
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,313.16,244.95
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,392.84,306.92
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,490.89,385.45
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,381.52,303.77
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,222.43,176.51
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,419.08,337.75
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,618.14,496.41
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,640.31,514.59
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,657.92,529.82
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,470.19,382.08
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,231.57,186.18
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,118.82,94.47
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,14.02,6.23
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,12.36,4.86
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,10.7,3.46
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,303.18,256.5
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,571.12,473.58
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,526.35,435.48
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,479.77,395.93
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,395.78,324.88
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,314.2,250.51
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,178.83,94.48
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,11.1,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,20.23,4.24
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,31.33,21.0
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,40.77,30.26
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,45.21,34.63
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,49.76,38.86
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,53.28,42.12
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,56.82,45.28
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,85.17,70.21
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,122.17,102.27
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,130.81,109.49
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,139.18,116.48
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,151.0,126.16
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,165.6,128.57
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,180.81,140.4
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,185.03,145.18
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,177.47,139.88
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,168.19,133.11
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,230.51,180.91
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,307.11,240.72
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,340.38,267.28
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,374.75,295.01
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,357.69,283.31
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,339.28,269.8
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,356.58,284.13
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,374.5,298.86
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,376.98,301.78
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,378.46,303.95
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,309.96,249.47
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,223.0,178.91
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,134.52,107.22
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,46.37,33.56
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,117.9,94.72
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,198.99,162.8
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,179.31,146.74
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,159.22,130.19
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,133.84,108.53
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,107.77,85.9
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,77.99,59.83
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,39.83,26.52
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,21.51,4.64
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.12,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,10.24,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,20.06,2.06
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,28.41,18.35
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,36.7,26.64
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,41.33,31.16
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,46.02,35.53
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,49.33,38.6
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,52.65,41.57
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,59.23,47.29
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,61.14,48.79
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,62.55,49.93
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,63.99,51.09
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,65.01,51.77
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,100.35,57.38
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,152.94,86.54
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,205.96,126.71
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,257.83,170.79
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,313.1,219.22
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,320.3,239.14
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,297.05,230.31
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,385.87,296.43
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,495.41,379.31
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,357.66,279.6
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,161.65,126.18
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,396.17,315.14
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,630.04,491.93
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,656.86,510.77
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,676.74,526.44
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,689.18,536.1
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,697.98,542.45
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,699.32,545.36
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,697.03,545.81
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,683.07,536.85
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,665.59,525.23
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,641.18,509.55
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,609.83,487.84
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,559.84,449.85
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,508.23,408.57
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,426.39,342.96
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,345.61,269.77
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,181.29,64.73
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,9.39,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,18.36,0.0
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,26.36,16.61
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,34.31,24.71
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,39.86,30.08
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,45.39,35.24
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,48.34,37.94
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,55.9,44.66
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,58.2,46.56
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,60.52,48.45
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,61.95,49.51
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,63.41,50.59
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,62.06,49.09
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,100.77,57.95
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,153.77,86.23
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,207.02,125.99
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,258.69,169.71
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,309.71,214.79
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,359.08,259.21
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,407.14,301.91
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,452.46,340.82
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,495.82,376.86
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,534.6,408.99
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,570.79,438.15
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,602.9,463.0
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,632.06,484.99
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,655.62,503.36
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,675.86,519.02
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,689.09,529.44
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,704.68,540.44
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,707.45,543.19
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,706.58,543.61
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,694.81,537.04
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,679.55,527.85
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,651.93,510.31
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,621.31,489.66
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,571.71,453.52
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,527.23,418.93
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,448.97,356.61
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,371.9,285.34
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,191.63,44.9
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,8.54,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,16.64,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,24.73,15.02
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,32.76,23.28
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,37.57,27.94
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,42.41,32.41
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,49.93,39.2
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,53.67,42.49
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,55.64,44.12
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,57.65,45.73
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,59.18,46.89
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,60.73,48.06
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,61.15,48.12
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,91.92,51.55
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,151.92,84.68
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,205.12,123.54
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,256.79,166.73
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,307.86,211.43
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,357.2,255.49
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,405.22,297.88
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,450.31,336.56
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,493.39,372.49
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,532.11,404.8
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,568.26,434.3
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,599.91,458.87
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,628.51,480.51
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,651.66,498.68
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,671.48,514.15
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,689.01,528.12
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,698.09,535.6
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,700.07,538.34
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,698.4,538.62
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,685.88,530.19
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,669.84,519.17
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,641.15,499.66
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,609.41,477.14
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,564.43,444.1
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,512.36,403.71
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,431.02,338.68
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,350.82,263.72
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,180.45,13.82
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,8.54,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,16.67,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,25.61,15.42
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,34.45,24.6
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,39.57,29.56
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,44.71,34.3
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,48.07,37.37
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,51.44,40.33
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,58.73,46.68
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,61.41,48.86
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,63.21,50.25
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,65.04,51.63
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,66.04,52.29
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,94.39,55.27
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,146.71,81.68
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,199.52,119.71
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,251.35,162.39
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,302.77,206.58
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,352.18,249.79
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,400.41,291.29
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,446.17,329.15
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,488.28,362.89
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,526.83,393.5
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,564.79,422.57
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,597.05,446.53
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,626.43,467.86
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,650.1,486.66
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,670.41,503.01
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,683.46,513.34
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,692.93,520.92
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,694.29,523.68
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,692.0,524.09
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,680.01,517.51
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,664.53,508.35
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,634.6,489.46
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,607.3,471.51
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,557.81,435.08
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,506.71,395.37
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,424.05,330.06
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,342.78,253.04
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,174.94,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,7.68,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,14.93,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,23.91,13.78
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,32.77,23.12
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,38.74,28.84
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,44.66,34.27
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,48.37,37.67
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,52.08,40.93
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,54.5,42.95
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,62.04,49.44
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,65.21,52.0
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,73.21,58.75
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,91.81,74.57
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,124.94,87.8
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,167.83,113.5
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,207.43,144.0
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,241.64,163.66
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,293.33,200.77
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,341.14,243.16
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,387.66,284.07
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,431.63,322.22
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,473.76,358.02
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,511.44,390.14
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,546.6,419.65
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,576.79,444.91
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,603.92,467.45
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,625.68,485.78
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,644.15,501.49
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,632.09,494.36
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,617.88,485.42
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,578.36,457.7
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,526.8,420.43
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,511.7,411.42
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,494.25,399.9
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,468.08,380.78
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,439.86,359.23
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,398.44,325.46
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,356.05,289.38
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,293.4,235.2
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,232.05,172.55
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,116.37,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,6.83,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,13.08,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,25.57,14.53
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,38.01,27.35
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,51.44,39.73
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,64.57,51.63
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,77.34,63.12
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,89.79,74.14
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,101.01,83.76
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,111.92,92.95
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,118.81,98.73
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,130.16,108.29
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,132.8,110.11
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,143.5,113.17
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,156.77,122.5
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,179.06,139.2
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,205.55,158.21
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,236.01,180.89
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,277.69,211.21
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,330.75,251.89
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,341.36,262.89
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,346.24,268.64
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,310.81,243.06
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,264.76,207.99
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,305.58,240.47
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,342.47,269.5
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,340.55,268.56
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,337.45,266.86
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,411.5,326.64
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,490.74,389.09
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,423.86,338.49
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,368.21,295.83
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,352.34,284.59
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,335.04,271.69
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,311.83,253.83
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,287.32,234.37
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,255.73,208.47
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,223.04,180.7
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,177.06,140.65
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,130.03,93.56
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,62.71,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,17.07,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,24.23,13.03
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,33.04,22.96
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,42.9,32.19
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,52.52,40.99
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,60.72,48.36
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,68.69,55.38
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,76.01,61.66
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,83.12,67.66
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,93.26,76.18
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,103.07,84.31
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,111.13,90.68
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,131.13,95.48
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,167.08,115.51
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,202.97,141.54
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,235.34,159.92
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,283.64,194.1
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,328.43,233.57
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,372.24,271.89
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,413.41,307.1
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,452.96,340.11
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,459.61,348.92
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,448.95,343.45
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,423.33,326.43
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,398.72,309.06
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,511.45,396.77
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,625.4,482.48
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,547.12,424.18
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,434.81,340.44
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,310.84,245.94
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,181.21,142.32
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,167.04,131.73
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,152.56,120.29
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,122.53,96.16
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,104.38,81.34
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,83.51,63.86
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,62.32,45.85
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,43.98,30.14
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,23.75,11.83
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,10.73,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,7.68,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,15.36,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,23.83,12.17
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,32.99,22.84
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,43.2,32.41
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,53.16,41.53
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,62.05,49.52
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,70.69,57.12
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,76.99,62.52
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,83.15,67.68
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,70.17,56.13
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,61.23,48.15
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,60.58,47.3
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,77.49,46.23
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,128.5,68.73
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,179.99,103.99
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,235.61,148.79
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,284.98,191.02
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,332.1,232.35
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,378.05,272.35
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,420.66,308.7
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,461.28,342.5
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,499.05,373.9
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,534.49,402.77
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,565.5,427.03
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,593.86,448.78
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,616.39,466.81
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,640.3,485.37
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,652.37,496.06
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,660.89,504.22
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,662.6,506.24
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,660.8,505.58
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,647.83,496.67
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,631.48,485.22
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,602.26,465.08
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,575.68,445.94
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,524.62,406.86
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,472.16,364.9
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,389.37,300.62
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,308.49,213.01
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,122.96,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
