Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,4.92,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,8.62,1.85
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,12.33,5.29
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,16.46,9.1
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,20.6,12.89
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,24.74,16.66
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,28.89,20.4
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,32.21,23.37
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,35.54,26.31
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,29.33,20.65
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,23.12,15.02
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,22.71,13.78
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,22.31,13.41
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,30.6,20.41
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,38.91,27.38
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,54.74,40.71
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,70.62,54.04
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,56.0,41.64
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,41.42,29.31
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,73.13,55.92
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,105.24,82.69
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,106.04,83.39
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,106.91,84.19
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,81.01,62.66
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,55.55,41.38
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,63.48,48.14
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,71.91,55.32
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,54.7,40.87
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,38.03,26.79
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,33.87,23.29
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,29.71,19.76
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,25.15,15.88
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,20.6,11.95
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,16.05,7.96
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,11.51,3.95
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,7.39,0.22
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,11.56,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,22.62,11.84
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,35.74,25.4
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,48.06,36.87
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,60.77,48.59
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,73.25,59.94
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,84.55,69.96
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,95.63,79.6
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,105.31,88.02
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,114.78,96.17
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,85.68,70.53
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,51.37,40.18
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,102.77,81.06
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,148.19,117.51
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,164.74,129.89
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,183.16,144.09
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,197.3,155.48
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,212.35,167.77
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,141.6,111.71
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,60.59,45.51
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,84.82,65.88
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,109.49,86.32
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,113.82,89.88
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,118.36,93.67
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,156.77,125.64
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,208.6,168.1
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,103.65,82.14
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,4.94,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,95.39,76.52
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,204.01,166.92
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,188.95,154.29
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,173.42,141.65
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,357.73,295.55
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,504.7,410.33
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,450.08,363.25
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,394.23,314.82
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,301.43,230.0
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,195.06,38.02
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,76.76,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,11.52,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,22.46,11.32
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,28.32,19.05
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,34.21,24.84
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,38.27,28.82
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,46.08,36.05
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,66.92,54.79
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,91.93,77.0
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,100.71,84.54
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,109.26,91.8
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,121.52,102.22
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,129.93,109.17
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,140.82,105.46
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,170.31,121.24
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,196.95,131.71
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,245.56,164.03
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,292.8,207.02
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,339.08,249.69
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,382.05,288.85
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,423.47,325.95
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,461.01,359.91
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,496.19,391.24
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,528.39,418.81
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,558.07,443.77
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,580.66,463.62
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,600.01,480.65
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,612.39,492.1
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,621.27,500.67
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,621.23,503.2
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,617.63,502.75
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,603.82,493.12
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,586.61,480.05
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,554.73,455.5
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,526.1,432.24
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,470.03,385.51
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,412.73,334.92
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,318.08,244.91
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,209.25,25.68
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,84.04,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,12.38,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,22.53,10.85
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,32.0,22.32
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,41.34,31.31
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,49.63,39.17
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,57.75,46.73
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,64.19,52.54
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,70.48,58.1
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,73.33,60.48
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,73.75,60.66
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,87.68,72.78
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,102.05,85.12
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,122.18,85.79
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,157.65,104.71
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,197.08,139.14
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,227.24,168.51
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,258.92,194.37
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,294.36,224.09
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,322.8,249.67
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,350.62,274.54
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,366.27,289.72
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,371.52,296.25
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,375.35,300.61
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,376.02,302.05
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,369.21,298.46
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,359.6,292.37
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,355.27,290.15
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,349.36,286.5
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,342.25,281.81
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,333.71,275.82
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,316.08,262.02
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,297.2,246.83
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,272.13,226.53
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,245.79,204.44
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,213.73,176.7
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,180.61,146.87
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,127.62,96.13
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,51.79,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,18.79,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,13.66,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,24.78,11.61
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,33.56,23.47
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,45.0,34.32
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,50.64,39.83
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,56.28,45.18
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,59.69,48.28
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,63.15,51.32
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,41.84,32.18
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,29.73,21.24
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,81.74,67.62
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,122.18,102.89
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,115.83,80.98
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,146.29,86.42
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,198.18,125.42
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,245.24,165.15
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,290.57,206.29
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,335.01,247.28
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,377.19,285.69
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,418.06,322.33
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,454.42,355.46
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,488.46,386.06
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,518.06,412.76
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,544.93,436.84
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,565.54,455.52
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,582.92,471.39
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,593.82,482.2
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,601.31,490.16
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,602.62,493.38
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,597.78,491.64
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,582.66,480.75
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,564.32,466.75
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,529.46,438.98
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,491.94,407.8
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,433.39,358.17
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,373.43,304.79
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,276.31,211.62
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,164.03,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,62.93,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,12.8,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,23.34,9.82
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,34.44,24.48
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,43.51,33.51
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,48.8,38.8
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,54.11,43.92
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,56.48,46.14
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,58.96,48.35
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,61.31,50.36
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,63.7,52.36
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,64.6,52.88
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,71.62,58.85
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,99.35,61.71
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,148.08,87.06
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,196.64,122.69
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,245.33,163.43
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,291.98,204.97
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,337.69,245.99
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,381.19,284.29
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,423.25,320.35
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,460.87,352.54
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,496.16,381.88
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,527.23,406.91
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,555.5,429.12
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,577.26,447.34
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,595.74,462.85
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,560.61,439.16
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,515.84,408.03
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,499.15,398.49
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,473.17,381.19
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,452.07,366.21
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,428.74,348.73
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,398.47,325.88
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,366.53,300.5
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,321.13,263.02
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,275.16,222.77
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,161.6,121.08
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,30.46,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,10.67,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,9.39,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,17.95,5.26
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,30.91,21.17
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,43.6,33.39
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,56.69,45.61
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,69.52,57.43
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,81.19,68.0
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,92.63,78.17
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,102.39,86.85
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,111.93,95.24
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,121.02,102.95
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,129.88,110.38
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,138.42,110.02
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,157.39,123.09
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,171.4,134.59
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,179.89,142.25
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,203.29,160.33
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,231.72,183.06
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,207.24,165.63
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,174.2,140.2
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,208.5,168.31
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,244.11,197.54
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,222.23,179.88
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,197.23,159.47
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,276.5,226.13
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,364.72,299.29
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,307.9,253.44
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,257.53,212.16
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,371.04,308.75
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,497.63,412.37
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,470.49,390.67
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,447.72,372.59
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,415.93,347.07
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,382.42,319.01
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,336.75,279.21
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,290.55,236.94
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,168.86,126.56
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,30.83,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,10.67,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,9.86,2.8
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,14.81,7.53
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,20.19,12.56
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,25.57,17.58
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,30.55,22.18
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,35.53,26.75
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,40.52,31.27
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,45.52,35.76
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,79.68,66.33
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,110.55,93.51
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,115.51,93.38
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,121.01,97.9
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,151.35,120.52
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,191.16,151.12
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,208.57,165.81
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,226.8,181.53
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,219.69,177.58
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,209.72,170.7
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,206.15,168.34
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,201.25,164.7
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,159.33,129.75
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,120.22,96.76
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,270.86,224.86
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,424.22,351.91
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,483.04,401.25
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,549.91,456.88
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,479.77,400.82
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,410.83,344.66
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,370.64,312.43
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,343.52,289.81
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,312.52,264.15
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,280.37,236.58
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,231.86,193.63
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,183.22,149.38
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,105.89,77.46
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,18.65,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,8.11,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,10.67,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,20.98,4.02
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,28.12,18.28
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,35.27,25.62
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,39.65,30.01
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,44.07,34.27
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,46.41,36.46
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,53.14,42.51
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,55.19,44.26
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,57.27,46.0
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,62.47,50.48
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,72.07,58.84
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,82.69,51.99
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,130.74,72.56
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,179.99,107.85
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,229.06,149.11
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,277.09,192.72
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,324.1,236.35
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,367.59,276.62
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,409.15,314.5
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,447.31,349.37
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,483.06,381.46
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,437.77,350.14
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,357.84,288.88
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,366.43,297.39
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,373.95,304.57
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,392.85,321.24
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,424.55,347.71
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,431.02,354.68
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,435.69,360.25
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,415.39,344.43
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,392.99,326.5
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,363.97,303.15
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,333.32,277.46
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,289.28,239.43
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,244.72,199.08
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,144.04,106.0
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.75,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,10.67,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,19.48,1.42
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,30.27,19.81
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,39.44,29.11
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,44.85,34.47
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,50.27,39.67
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,53.5,42.76
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,56.79,45.79
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,61.01,49.59
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,65.08,53.2
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,75.32,62.2
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,85.43,70.98
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,96.85,67.91
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,134.64,84.95
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,175.79,114.71
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,216.83,149.15
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,265.67,191.53
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,316.41,236.37
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,267.01,208.44
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,179.09,143.91
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,240.4,193.61
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,313.32,252.92
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,350.33,283.85
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,400.03,325.19
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,426.97,348.45
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,453.98,371.83
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,511.1,419.1
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,564.34,462.91
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,559.88,460.29
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,551.99,454.96
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,540.84,447.02
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,526.73,436.14
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,489.74,406.34
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,449.98,373.1
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,400.86,330.88
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,350.52,284.91
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,253.62,188.57
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,139.51,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,52.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,8.11,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,17.33,0.0
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,23.51,14.24
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,29.74,20.84
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,33.09,24.25
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,36.52,27.56
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,39.4,30.26
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,42.29,32.87
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,48.82,38.79
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,50.98,40.71
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,52.97,42.37
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,54.9,43.95
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,72.21,43.93
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,123.25,65.82
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,174.08,101.37
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,224.33,143.29
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,272.7,187.03
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,319.94,230.81
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,364.33,271.75
