Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,406.71,310.15
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,445.94,345.76
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,482.81,378.58
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,513.2,405.83
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,540.12,429.68
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,562.66,449.71
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,585.64,469.53
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,599.6,482.21
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,610.09,492.02
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,612.39,495.0
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,611.14,495.0
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,599.25,486.5
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,583.96,474.83
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,554.11,451.91
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,521.28,425.27
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,465.4,379.05
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,416.09,334.17
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,321.53,236.26
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,208.08,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,86.18,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,8.96,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,17.48,0.0
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,26.0,16.05
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,34.42,24.88
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,39.59,29.98
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,44.77,34.89
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,47.78,37.7
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,50.83,40.45
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,53.39,42.76
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,55.97,45.04
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,59.74,48.28
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,63.46,51.42
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,104.24,77.62
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,155.79,118.08
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,175.01,133.67
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,190.44,148.07
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,211.25,164.98
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,234.01,184.01
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,246.06,195.22
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,256.65,205.04
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,353.08,280.74
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,464.45,369.6
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,493.86,396.2
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,520.55,420.57
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,541.45,439.52
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,559.21,455.61
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,570.27,466.33
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,580.64,476.16
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,579.75,476.62
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,575.47,474.12
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,561.16,463.58
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,543.69,449.93
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,509.84,422.8
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,473.27,392.19
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,411.77,340.11
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,348.78,283.85
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,212.09,155.87
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,32.2,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,10.67,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,7.68,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,16.38,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,23.51,13.86
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,30.64,21.64
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,34.81,25.86
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,39.04,29.93
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,41.85,32.59
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,44.69,35.18
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,46.62,36.86
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,48.56,38.52
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,51.11,40.7
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,53.63,42.82
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,72.07,47.46
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,122.64,67.15
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,173.07,101.4
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,223.26,142.86
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,271.54,186.66
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,318.7,230.83
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,363.29,272.6
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,406.12,312.29
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,444.92,348.52
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,481.29,381.98
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,513.19,410.39
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,542.13,435.66
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,565.58,456.86
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,585.78,475.06
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,598.8,487.46
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,612.95,500.27
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,615.36,504.41
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,614.19,505.42
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,601.96,496.4
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,586.28,484.03
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,556.44,461.13
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,523.62,434.32
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,466.32,385.46
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,415.6,338.01
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,320.27,236.22
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,205.4,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,85.22,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,7.68,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,16.45,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,23.07,13.16
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,29.72,20.66
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,34.36,25.3
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,39.03,29.76
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,41.81,32.4
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,44.63,34.96
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,46.53,36.63
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,48.46,38.27
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,60.96,49.38
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,66.94,54.55
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,71.71,49.55
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,119.38,65.24
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,169.2,98.48
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,218.8,139.08
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,266.52,182.16
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,313.15,225.72
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,357.24,267.43
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,399.61,307.26
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,438.46,343.66
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,474.95,377.38
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,505.84,405.21
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,533.66,429.84
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,556.48,450.68
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,576.07,468.51
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,592.38,483.42
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,601.57,492.56
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,603.49,496.22
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,601.86,496.73
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,589.31,487.29
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,573.35,474.52
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,543.27,450.33
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,510.24,422.39
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,454.87,374.86
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,406.12,328.92
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,311.84,228.61
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,197.77,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,81.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,7.26,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,14.12,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,21.06,11.22
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,30.49,21.23
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,35.49,26.21
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,40.5,30.99
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,42.79,33.18
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,45.17,35.34
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,50.44,40.03
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,58.97,47.57
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,78.67,64.95
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,97.6,81.43
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,80.12,65.88
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,110.06,58.92
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,163.75,95.0
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,211.61,133.52
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,258.1,174.55
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,303.6,215.92
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,346.92,255.72
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,388.52,293.52
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,425.98,327.91
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,461.16,359.78
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,492.05,386.94
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,520.13,411.22
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,542.9,431.26
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,566.06,451.01
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,579.28,463.12
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,589.01,472.31
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,590.43,475.32
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,588.35,475.32
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,574.26,465.09
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,556.7,451.61
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,525.68,427.71
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,497.55,404.46
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,438.99,355.73
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,379.41,302.92
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,286.12,206.03
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,172.97,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,69.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,20.45,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,24.47,13.61
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,29.64,20.44
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,34.6,25.4
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,39.56,30.14
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,46.54,36.55
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,50.01,39.7
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,52.12,41.63
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,54.28,43.55
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,59.33,47.95
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,64.3,52.21
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,80.98,66.95
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,130.48,87.87
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,162.96,102.78
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,210.18,134.62
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,255.63,174.83
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,300.26,215.74
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,342.64,254.61
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,383.55,291.77
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,375.45,293.55
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,337.77,269.15
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,374.5,300.01
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,406.45,326.81
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,357.9,290.02
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,300.87,245.08
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,402.87,329.85
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,495.64,405.88
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,478.17,393.33
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,464.39,383.67
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,450.91,373.61
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,435.08,361.1
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,402.08,334.51
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,367.32,305.35
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,320.95,265.29
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,273.95,222.33
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,157.58,113.23
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,23.57,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,21.5,10.95
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,33.52,23.84
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,46.14,35.83
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,58.63,47.56
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,70.34,58.33
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,79.73,66.83
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,89.29,75.48
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,98.66,83.84
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,105.83,89.98
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,111.85,95.03
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,116.61,99.11
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,143.13,106.65
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,170.6,125.09
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,200.04,148.15
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,210.64,162.79
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,209.33,166.93
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,221.01,177.54
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,232.27,187.73
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,250.59,203.29
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,270.42,220.21
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,287.72,234.85
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,305.97,250.33
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,288.16,237.0
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,267.12,220.68
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,279.37,231.86
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,291.96,243.21
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,281.08,234.79
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,269.17,225.42
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,255.64,214.72
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,241.0,202.77
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,217.29,182.98
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,192.57,161.68
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,164.59,136.6
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,148.11,119.83
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,84.77,59.05
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,14.28,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,9.39,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,18.78,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,23.61,12.26
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,32.05,22.66
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,39.28,29.84
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,46.39,36.63
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,51.18,41.17
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,55.93,45.53
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,57.84,47.22
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,59.84,48.92
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,59.36,48.25
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,59.07,47.73
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,59.74,48.27
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,108.64,64.13
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,154.06,90.78
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,205.28,129.37
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,253.29,172.29
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,302.97,218.2
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,344.3,257.9
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,386.23,297.67
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,424.97,334.15
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,461.43,368.06
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,493.48,397.78
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,522.86,424.74
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,546.49,446.66
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,566.93,465.6
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,580.34,478.78
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,590.26,488.89
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,591.83,491.71
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,589.85,491.34
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,577.31,482.24
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,561.31,469.68
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,530.6,445.61
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,503.21,422.46
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,448.45,374.56
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,392.41,322.21
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,295.87,217.81
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,179.23,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,72.9,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,4.69,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,9.39,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,21.04,9.88
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,32.71,23.28
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,44.75,34.94
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,56.8,46.4
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,67.69,56.67
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,78.38,66.62
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,88.25,75.54
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,97.92,84.13
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,97.78,83.76
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,103.4,88.57
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,116.73,100.2
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,136.68,110.39
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,156.22,122.85
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,186.07,144.34
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,164.02,130.55
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,128.9,104.99
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,165.63,134.88
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,207.24,169.11
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,204.46,167.52
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,200.09,164.52
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,109.19,88.27
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,15.68,7.96
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,148.12,122.79
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,290.98,243.73
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,238.66,199.71
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,170.81,141.99
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,160.72,133.78
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,150.29,125.07
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,136.45,113.27
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,122.28,101.02
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,94.85,77.25
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,76.92,61.4
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,57.86,44.3
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,37.97,26.4
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,23.05,11.8
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,2.99,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,16.52,5.82
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,26.93,17.59
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,38.62,28.62
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,50.17,39.36
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,61.6,49.79
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,72.89,59.95
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,82.73,68.8
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,92.46,77.44
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,99.74,83.67
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,106.92,89.72
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,96.05,80.02
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,84.56,66.64
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,85.8,67.63
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,86.95,68.53
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,93.16,73.71
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,99.47,78.96
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,100.67,79.77
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,101.86,80.6
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,115.56,92.04
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,129.78,103.87
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,109.92,87.36
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,89.57,70.42
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,58.88,44.6
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,28.92,19.15
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,18.56,10.31
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,8.23,1.44
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,7.41,0.73
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,6.58,0.03
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,5.75,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,4.93,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.1,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.28,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.64,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.82,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,11.95,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,19.42,7.22
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,27.21,17.63
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,31.79,22.37
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,36.4,26.83
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,42.31,32.26
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,45.08,34.78
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,68.63,55.79
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,98.42,82.08
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,106.55,88.94
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,118.02,98.67
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,106.1,88.15
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,96.25,75.9
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,116.25,92.01
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,137.46,108.88
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,123.04,97.25
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,106.58,83.91
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,168.23,132.41
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,242.15,191.13
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,238.36,189.49
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,225.67,180.39
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,207.3,166.25
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,185.96,149.28
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,175.66,141.16
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,156.38,125.52
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,176.36,142.49
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,189.53,153.83
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,179.19,145.81
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,168.42,137.37
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,154.75,126.1
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,140.68,114.3
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,122.16,98.71
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,103.11,82.35
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,79.56,61.69
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,48.4,34.54
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,29.26,16.21
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
