Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,9.86,2.72
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,14.81,7.35
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,19.77,11.93
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,24.74,16.49
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,29.71,21.03
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,34.28,25.16
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,38.86,29.25
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,42.6,32.51
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,46.36,35.73
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,41.78,31.62
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,37.21,26.14
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,44.29,32.12
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,51.38,38.08
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,40.97,29.24
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,30.59,20.41
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,44.72,32.39
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,58.9,44.35
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,34.75,23.92
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,10.72,3.5
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,40.14,28.55
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,69.79,53.62
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,88.13,69.06
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,107.55,85.37
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,125.74,100.82
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,145.79,117.83
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,136.07,110.05
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,126.19,102.1
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,113.35,91.32
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,100.34,80.26
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,84.07,66.35
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,67.57,52.02
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,52.37,38.68
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,36.39,24.56
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,22.11,10.89
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,9.06,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,4.69,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,11.95,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,20.09,6.59
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,29.3,19.87
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,39.25,29.67
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,48.97,38.88
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,57.3,46.67
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,65.43,54.13
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,72.94,61.0
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,80.27,67.62
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,85.4,72.04
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,90.46,76.34
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,109.28,92.84
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,137.55,108.41
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,156.85,118.02
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,188.55,138.96
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,202.33,155.1
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,206.18,162.9
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,244.4,191.74
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,290.11,227.76
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,311.99,247.57
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,333.57,267.12
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,319.13,258.07
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,290.09,236.33
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,227.9,186.51
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,141.59,114.78
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,102.87,82.52
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,64.08,49.58
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,58.9,45.33
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,53.87,41.13
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,47.61,35.75
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,41.36,30.33
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,35.13,24.91
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,28.9,19.42
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,22.27,13.48
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,15.65,7.52
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,9.87,1.84
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,12.8,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,19.11,5.13
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,28.13,18.66
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,33.47,24.33
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,38.83,29.55
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,42.78,33.33
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,46.72,36.98
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,49.39,39.47
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,56.72,46.13
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,61.25,50.09
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,70.22,58.0
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,63.79,52.13
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,96.82,57.01
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,149.01,94.75
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,188.63,132.07
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,224.75,160.11
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,263.5,192.44
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,295.19,224.54
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,316.16,246.94
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,338.24,268.38
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,357.43,286.85
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,371.84,300.93
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,383.69,312.56
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,366.95,301.05
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,354.92,292.74
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,366.08,303.34
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,388.51,322.59
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,368.29,307.19
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,358.31,299.79
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,345.11,289.58
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,330.2,277.56
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,304.48,256.54
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,291.49,244.85
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,256.29,213.49
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,220.08,179.65
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,128.12,92.95
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,19.11,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.71,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,6.98,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,12.34,4.95
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,19.37,11.69
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,26.41,18.33
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,33.05,24.51
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,39.7,30.62
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,46.36,36.66
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,53.04,42.62
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,58.32,47.26
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,63.53,51.78
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,95.14,79.88
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,136.75,106.95
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,155.91,116.91
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,184.83,136.54
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,211.89,157.98
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,241.61,182.78
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,257.11,199.28
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,267.74,211.15
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,304.47,241.03
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,353.06,280.74
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,370.81,297.02
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,386.64,311.58
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,336.51,273.51
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,277.25,226.67
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,171.87,140.91
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,51.36,38.6
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,47.19,35.2
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,43.02,31.65
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,38.02,27.35
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,33.04,23.02
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,28.06,18.7
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,23.08,14.33
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,17.7,9.53
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,12.34,4.71
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,7.8,0.3
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,8.54,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,18.48,2.7
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,28.36,18.12
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,38.64,28.18
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,48.67,37.57
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,58.37,46.54
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,67.83,55.17
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,75.61,62.19
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,85.63,71.11
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,92.74,77.21
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,99.68,83.09
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,110.97,92.89
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,136.08,105.0
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,151.06,115.99
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,161.99,126.48
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,140.63,110.79
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,111.95,88.77
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,117.39,93.31
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,122.98,97.92
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,117.52,93.38
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,111.84,88.69
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,123.27,98.25
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,135.41,108.4
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,122.14,97.45
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,108.41,86.1
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,115.64,92.31
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,123.72,99.23
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,114.38,91.65
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,104.93,83.91
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,93.82,74.57
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,82.58,65.01
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,70.05,54.24
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,57.28,43.13
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,43.53,31.12
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,29.21,18.56
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,17.75,7.78
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.28,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,5.74,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,8.62,1.9
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,11.51,4.59
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,14.81,7.61
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,18.12,10.62
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,21.43,13.62
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,24.74,16.6
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,27.23,18.83
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,29.73,21.04
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,21.86,13.97
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,14.02,6.39
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,22.7,13.83
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,31.41,21.26
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,58.47,44.25
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,85.01,66.62
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,86.02,67.4
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,87.02,68.23
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,62.65,47.69
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,38.07,26.87
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,37.65,26.48
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,37.23,26.08
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,43.46,31.4
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,49.7,36.73
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,43.86,31.82
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,38.03,26.9
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,35.12,24.51
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,32.21,22.09
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,28.47,18.89
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,24.74,15.67
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,21.01,12.42
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,17.29,9.15
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,13.16,5.5
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,9.03,1.85
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,12.12,0.0
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,27.28,17.48
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,32.82,23.64
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,38.39,29.16
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,41.99,32.67
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,45.63,36.08
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,47.89,38.15
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,50.2,40.18
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,51.62,41.36
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,53.08,42.55
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,54.1,43.42
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,89.61,52.5
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,139.7,78.51
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,189.66,115.82
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,238.0,157.95
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,285.5,202.09
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,330.83,245.5
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,374.57,287.52
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,414.97,326.33
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,453.18,362.63
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,486.3,393.47
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,516.59,421.25
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,542.16,446.1
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,564.6,468.0
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,583.6,485.93
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,595.92,498.2
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,600.79,503.84
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,602.06,506.17
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,592.53,499.48
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,579.48,489.24
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,552.99,468.41
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,523.3,443.43
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,472.3,398.38
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,419.11,348.3
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,250.46,191.22
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,45.86,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,12.78,0.0
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,26.45,17.01
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,31.58,22.9
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,36.76,28.07
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,40.03,31.3
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,43.33,34.44
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,45.69,36.62
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,48.07,38.74
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,49.95,40.37
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,57.34,46.98
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,58.86,48.21
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,87.38,51.36
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,138.63,77.37
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,189.63,115.1
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,238.88,157.73
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,287.17,202.3
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,333.02,245.38
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,377.13,286.68
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,417.91,325.16
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,456.39,360.96
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,489.37,391.64
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,519.23,419.06
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,545.38,442.71
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,571.54,465.65
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,587.1,479.94
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,599.06,491.08
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,603.83,497.18
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,604.95,500.08
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,594.93,492.97
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,581.33,482.43
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,553.67,461.07
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,522.79,435.72
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,469.85,390.83
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,414.62,340.88
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,250.77,191.36
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,48.1,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,12.33,0.0
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,25.51,16.15
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,30.68,22.14
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,35.9,27.36
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,39.2,30.63
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,42.54,33.82
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,44.93,36.04
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,47.33,38.2
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,49.61,40.2
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,57.34,47.16
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,58.89,48.41
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,85.75,51.06
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,137.07,76.51
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,188.37,114.28
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,238.58,157.87
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,287.9,203.6
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,334.26,247.49
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,378.95,289.74
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,420.32,329.21
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,459.37,365.98
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,493.58,397.37
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,524.95,425.61
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,551.83,450.38
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,575.51,472.05
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,592.24,487.83
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,605.47,500.49
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,611.3,507.49
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,618.52,515.01
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,610.86,509.75
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,599.61,501.03
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,574.9,482.23
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,546.96,459.35
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,497.45,416.37
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,445.68,368.35
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,355.41,274.69
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,252.02,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,110.26,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,11.72,0.0
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,24.14,14.82
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,31.86,23.1
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,37.42,28.64
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,41.04,32.21
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,44.69,35.68
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,47.37,38.16
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,50.08,40.59
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,56.02,45.93
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,56.61,46.32
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,60.74,49.93
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,82.4,50.3
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,131.12,74.31
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,180.04,109.97
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,227.22,150.46
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,273.66,193.01
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,302.22,224.71
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,323.82,249.38
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,342.99,270.71
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,349.36,280.24
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,423.31,340.26
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,500.5,402.6
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,525.09,424.46
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,546.52,443.65
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,561.38,457.3
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,572.8,467.9
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,575.72,472.16
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,575.08,473.28
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,564.34,465.25
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,550.12,453.91
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,521.44,431.92
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,495.52,410.57
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,442.28,366.32
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,387.56,317.8
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,232.33,178.29
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,44.11,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
