Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.0,11.69,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,64.0,23.99,14.36
2016,12,20,8,15,458.5,36.0,2.15,6.5,101.5,29.45,20.62
2016,12,20,8,30,545.0,43.0,2.1,7.0,139.0,34.93,26.01
2016,12,20,8,45,600.0,47.5,2.05,7.5,177.0,41.59,32.3
2016,12,20,9,0,655.0,52.0,2.0,8.0,215.0,45.18,35.69
2016,12,20,9,15,690.0,55.5,1.95,8.5,250.0,47.8,38.09
2016,12,20,9,30,725.0,59.0,1.9,9.0,285.0,50.44,40.43
2016,12,20,9,45,755.0,60.0,1.85,10.0,317.0,51.06,40.8
2016,12,20,10,0,785.0,61.0,1.8,11.0,349.0,51.76,41.23
2016,12,20,10,15,703.5,81.5,1.75,11.0,354.0,60.91,49.4
2016,12,20,10,30,622.0,102.0,1.7,11.0,359.0,90.96,61.55
2016,12,20,10,45,730.5,84.5,1.65,11.5,399.5,124.28,72.14
2016,12,20,11,0,839.0,67.0,1.6,12.0,440.0,170.67,101.31
2016,12,20,11,15,845.5,67.5,1.5,12.0,452.5,221.15,143.9
2016,12,20,11,30,852.0,68.0,1.4,12.0,465.0,266.35,184.72
2016,12,20,11,45,853.5,68.5,1.35,12.5,470.5,309.22,224.28
2016,12,20,12,0,855.0,69.0,1.3,13.0,476.0,350.56,262.28
2016,12,20,12,15,855.0,69.0,1.25,13.0,474.5,389.16,297.92
2016,12,20,12,30,855.0,69.0,1.2,13.0,473.0,425.77,331.14
2016,12,20,12,45,842.0,71.0,1.2,13.5,462.5,457.4,359.29
2016,12,20,13,0,829.0,73.0,1.2,14.0,452.0,485.76,384.05
2016,12,20,13,15,821.0,72.0,1.2,13.5,436.0,510.4,406.74
2016,12,20,13,30,813.0,71.0,1.2,13.0,420.0,532.05,426.72
2016,12,20,13,45,799.5,69.5,1.25,13.0,397.5,546.99,440.75
2016,12,20,14,0,786.0,68.0,1.3,13.0,375.0,558.62,451.95
2016,12,20,14,15,766.5,66.0,1.25,12.5,346.5,562.73,457.27
2016,12,20,14,30,747.0,64.0,1.2,12.0,318.0,563.42,459.64
2016,12,20,14,45,720.0,60.5,1.15,12.0,284.5,554.25,453.2
2016,12,20,15,0,693.0,57.0,1.1,12.0,251.0,541.76,443.65
2016,12,20,15,15,650.0,53.0,1.05,11.5,214.0,515.06,423.01
2016,12,20,15,30,607.0,49.0,1.0,11.0,177.0,490.8,402.89
2016,12,20,15,45,543.0,42.5,1.0,10.5,139.0,442.9,362.96
2016,12,20,16,0,479.0,36.0,1.0,10.0,101.0,393.59,319.16
2016,12,20,16,15,239.5,33.5,1.05,9.5,66.0,234.4,179.14
2016,12,20,16,30,0.0,31.0,1.1,9.0,31.0,43.48,0.0
2016,12,20,16,45,0.0,15.5,1.15,8.5,15.5,13.23,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.0,11.29,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,64.0,23.17,13.44
2016,12,21,8,15,470.5,35.0,2.35,8.5,101.5,28.67,19.73
2016,12,21,8,30,557.0,42.0,2.4,9.0,139.0,34.18,25.1
2016,12,21,8,45,612.5,46.5,2.5,9.5,177.5,40.8,31.31
2016,12,21,9,0,668.0,51.0,2.6,10.0,216.0,44.43,34.7
2016,12,21,9,15,703.5,54.0,2.65,10.5,252.0,46.67,36.74
2016,12,21,9,30,739.0,57.0,2.7,11.0,288.0,48.95,38.75
2016,12,21,9,45,767.0,58.5,2.8,11.5,320.0,49.99,39.59
2016,12,21,10,0,795.0,60.0,2.9,12.0,352.0,51.1,40.46
2016,12,21,10,15,812.0,62.0,2.75,12.0,378.5,52.51,41.68
2016,12,21,10,30,829.0,64.0,2.6,12.0,405.0,73.19,43.38
2016,12,21,10,45,841.5,64.5,2.5,12.5,425.0,126.54,69.92
2016,12,21,11,0,854.0,65.0,2.4,13.0,445.0,174.26,103.48
2016,12,21,11,15,861.0,66.0,2.35,13.0,458.0,221.41,143.22
2016,12,21,11,30,868.0,67.0,2.3,13.0,471.0,267.91,185.29
2016,12,21,11,45,872.5,67.0,2.3,13.5,477.5,311.96,226.07
2016,12,21,12,0,877.0,67.0,2.3,14.0,484.0,354.68,265.61
2016,12,21,12,15,877.0,67.0,2.3,14.0,482.5,394.22,302.62
2016,12,21,12,30,877.0,67.0,2.3,14.0,481.0,431.73,337.27
2016,12,21,12,45,868.5,68.0,2.3,14.5,471.5,464.25,366.62
2016,12,21,13,0,860.0,69.0,2.3,15.0,462.0,493.91,392.88
2016,12,21,13,15,852.5,68.0,2.25,15.0,446.0,521.46,417.34
2016,12,21,13,30,845.0,67.0,2.2,15.0,430.0,544.29,437.61
2016,12,21,13,45,832.5,65.5,2.2,15.0,407.5,560.64,452.65
2016,12,21,14,0,820.0,64.0,2.2,15.0,385.0,573.64,464.75
2016,12,21,14,15,801.0,62.0,2.1,14.5,356.0,578.75,470.89
2016,12,21,14,30,782.0,60.0,2.0,14.0,327.0,580.38,473.98
2016,12,21,14,45,753.5,57.5,1.95,14.0,293.0,571.95,468.2
2016,12,21,15,0,725.0,55.0,1.9,14.0,259.0,560.08,459.18
2016,12,21,15,15,683.0,51.0,1.75,13.0,221.0,534.36,439.7
2016,12,21,15,30,641.0,47.0,1.6,12.0,183.0,505.57,416.5
2016,12,21,15,45,574.0,41.5,1.5,11.5,144.0,455.96,374.61
2016,12,21,16,0,507.0,36.0,1.4,11.0,105.0,411.89,334.17
2016,12,21,16,15,392.0,27.5,1.4,10.5,69.5,326.69,251.1
2016,12,21,16,30,277.0,19.0,1.4,10.0,34.0,227.36,35.58
2016,12,21,16,45,138.5,9.5,1.45,9.5,17.0,93.85,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.0,1.4,6.0,33.5,11.33,0.0
2016,12,22,8,0,413.0,28.0,1.3,7.0,67.0,23.28,13.51
2016,12,22,8,15,501.5,35.0,1.2,7.5,105.5,31.4,22.24
2016,12,22,8,30,590.0,42.0,1.1,8.0,144.0,37.42,28.15
2016,12,22,8,45,642.5,47.0,1.05,8.5,183.5,41.45,32.06
2016,12,22,9,0,695.0,52.0,1.0,9.0,223.0,45.51,35.86
2016,12,22,9,15,730.0,55.5,0.9,9.5,260.0,48.16,38.29
2016,12,22,9,30,765.0,59.0,0.8,10.0,297.0,50.84,40.66
2016,12,22,9,45,788.5,61.5,0.75,10.5,329.0,52.61,42.16
2016,12,22,10,0,812.0,64.0,0.7,11.0,361.0,54.42,43.65
2016,12,22,10,15,828.5,65.5,0.8,11.5,387.5,55.39,44.37
2016,12,22,10,30,845.0,67.0,0.9,12.0,414.0,74.55,45.14
2016,12,22,10,45,856.5,68.5,1.0,12.5,434.5,124.23,67.57
2016,12,22,11,0,868.0,70.0,1.1,13.0,455.0,174.2,102.48
2016,12,22,11,15,875.0,70.5,1.15,13.0,468.5,226.34,145.85
2016,12,22,11,30,882.0,71.0,1.2,13.0,482.0,273.27,187.85
2016,12,22,11,45,885.0,71.5,1.25,13.5,488.0,318.17,228.96
2016,12,22,12,0,888.0,72.0,1.3,14.0,494.0,361.61,268.72
2016,12,22,12,15,887.5,71.5,1.3,14.0,492.5,401.19,305.27
2016,12,22,12,30,887.0,71.0,1.3,14.0,491.0,438.64,339.36
2016,12,22,12,45,883.5,70.5,1.3,14.5,481.5,472.47,369.19
2016,12,22,13,0,880.0,70.0,1.3,15.0,472.0,503.69,396.16
2016,12,22,13,15,871.0,69.0,1.2,15.0,455.5,528.85,417.99
2016,12,22,13,30,862.0,68.0,1.1,15.0,439.0,553.91,438.98
2016,12,22,13,45,849.0,66.5,1.05,15.0,416.0,570.55,453.47
2016,12,22,14,0,836.0,65.0,1.0,15.0,393.0,583.75,465.01
2016,12,22,14,15,815.5,63.0,0.95,14.5,363.0,588.39,470.65
2016,12,22,14,30,795.0,61.0,0.9,14.0,333.0,589.42,473.27
2016,12,22,14,45,764.0,58.5,0.85,14.0,298.0,579.66,466.47
2016,12,22,15,0,733.0,56.0,0.8,14.0,263.0,566.35,456.46
2016,12,22,15,15,689.5,52.0,0.85,13.0,224.5,539.76,438.08
2016,12,22,15,30,646.0,48.0,0.9,12.0,186.0,510.04,415.85
2016,12,22,15,45,578.0,42.5,1.0,11.5,146.5,459.78,375.25
2016,12,22,16,0,510.0,37.0,1.1,11.0,107.0,415.23,335.86
2016,12,22,16,15,395.0,28.0,1.15,10.5,71.0,329.32,253.81
2016,12,22,16,30,280.0,19.0,1.2,10.0,35.0,230.15,52.27
2016,12,22,16,45,140.0,9.5,1.25,9.5,17.5,94.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,7.5,10.0,8.23,0.0
2016,12,23,8,0,0.0,20.0,4.0,8.0,20.0,16.5,7.78
2016,12,23,8,15,0.0,32.0,3.8,8.0,32.0,26.45,17.75
2016,12,23,8,30,0.0,44.0,3.6,8.0,44.0,36.02,26.82
2016,12,23,8,45,0.0,56.5,3.45,8.0,56.5,45.87,36.07
2016,12,23,9,0,0.0,69.0,3.3,8.0,69.0,55.62,45.14
2016,12,23,9,15,0.0,81.0,3.15,8.0,81.0,64.91,53.7
2016,12,23,9,30,0.0,93.0,3.0,8.0,93.0,74.11,62.08
2016,12,23,9,45,0.0,103.5,2.9,8.5,103.5,82.16,69.2
2016,12,23,10,0,0.0,114.0,2.8,9.0,114.0,90.11,76.14
2016,12,23,10,15,0.0,67.5,2.85,9.0,67.5,55.95,45.27
2016,12,23,10,30,0.0,21.0,2.9,9.0,21.0,17.32,9.5
2016,12,23,10,45,33.5,105.0,2.95,9.5,120.0,86.66,68.16
2016,12,23,11,0,67.0,189.0,3.0,10.0,219.0,152.76,122.19
2016,12,23,11,15,33.5,152.5,3.35,10.0,167.5,127.59,102.35
2016,12,23,11,30,0.0,116.0,3.7,10.0,116.0,95.26,76.37
2016,12,23,11,45,0.0,61.5,4.05,10.5,61.5,50.97,38.35
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,5.77,0.0
2016,12,23,12,15,0.0,21.5,4.55,11.0,21.5,17.75,9.7
2016,12,23,12,30,0.0,36.0,4.7,11.0,36.0,29.76,20.06
2016,12,23,12,45,0.0,26.5,4.9,11.0,26.5,21.89,13.27
2016,12,23,13,0,0.0,17.0,5.1,11.0,17.0,14.03,6.48
2016,12,23,13,15,0.0,18.5,5.1,11.0,18.5,15.26,7.57
2016,12,23,13,30,0.0,20.0,5.1,11.0,20.0,16.5,8.65
2016,12,23,13,45,124.5,90.5,5.1,11.0,139.5,166.63,139.12
2016,12,23,14,0,249.0,161.0,5.1,11.0,259.0,322.79,271.53
2016,12,23,14,15,236.0,152.0,4.95,10.5,239.5,315.33,266.11
2016,12,23,14,30,223.0,143.0,4.8,10.0,220.0,306.48,259.66
2016,12,23,14,45,215.5,129.0,4.7,10.0,197.0,293.82,249.48
2016,12,23,15,0,208.0,115.0,4.6,10.0,174.0,279.8,237.85
2016,12,23,15,15,381.0,87.0,4.35,9.5,176.0,378.63,323.2
2016,12,23,15,30,554.0,59.0,4.1,9.0,178.0,468.14,397.65
2016,12,23,15,45,487.0,51.5,3.95,9.0,140.0,417.13,351.84
2016,12,23,16,0,420.0,44.0,3.8,9.0,102.0,364.35,303.12
2016,12,23,16,15,303.0,33.5,3.7,8.5,67.5,275.85,218.19
2016,12,23,16,30,186.0,23.0,3.6,8.0,33.0,175.29,51.2
2016,12,23,16,45,93.0,11.5,3.5,8.0,16.5,67.51,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.0,2.7,4.5,32.5,11.44,0.0
2016,12,24,8,0,431.0,26.0,2.7,5.0,65.0,23.56,13.63
2016,12,24,8,15,519.0,32.5,2.75,5.0,104.0,29.17,20.41
2016,12,24,8,30,607.0,39.0,2.8,5.0,143.0,34.81,26.07
2016,12,24,8,45,662.5,43.0,2.85,5.5,183.0,38.08,29.32
2016,12,24,9,0,718.0,47.0,2.9,6.0,223.0,41.41,32.49
2016,12,24,9,15,752.0,50.0,2.9,6.5,259.5,43.77,34.69
2016,12,24,9,30,786.0,53.0,2.9,7.0,296.0,46.16,36.83
2016,12,24,9,45,810.5,55.0,2.95,7.5,328.5,47.68,38.12
2016,12,24,10,0,835.0,57.0,3.0,8.0,361.0,54.76,44.46
2016,12,24,10,15,850.5,58.5,3.0,8.5,388.0,56.3,45.71
2016,12,24,10,30,866.0,60.0,3.0,9.0,415.0,73.12,45.96
2016,12,24,10,45,877.0,61.0,3.05,9.5,435.5,122.71,67.15
2016,12,24,11,0,888.0,62.0,3.1,10.0,456.0,172.41,101.85
2016,12,24,11,15,894.5,62.5,3.1,10.0,469.5,220.79,142.82
2016,12,24,11,30,901.0,63.0,3.1,10.0,483.0,268.4,186.48
2016,12,24,11,45,904.5,63.0,3.1,10.0,489.0,313.76,229.61
2016,12,24,12,0,908.0,63.0,3.1,10.0,495.0,357.65,271.6
2016,12,24,12,15,907.5,63.0,3.1,10.0,494.0,398.44,310.64
2016,12,24,12,30,907.0,63.0,3.1,10.0,493.0,437.08,347.19
2016,12,24,12,45,896.0,65.0,3.1,10.0,483.0,470.79,379.07
2016,12,24,13,0,885.0,67.0,3.1,10.0,473.0,501.45,407.69
2016,12,24,13,15,877.5,66.0,3.05,10.0,457.0,527.64,431.97
2016,12,24,13,30,870.0,65.0,3.0,10.0,441.0,550.77,453.24
2016,12,24,13,45,859.0,63.5,3.0,10.0,418.5,568.27,469.74
2016,12,24,14,0,848.0,62.0,3.0,10.0,396.0,586.59,486.38
2016,12,24,14,15,829.5,60.5,2.9,10.0,367.0,593.42,493.31
2016,12,24,14,30,811.0,59.0,2.8,10.0,338.0,596.72,497.08
2016,12,24,14,45,786.0,56.0,2.75,10.0,304.0,590.59,493.16
2016,12,24,15,0,761.0,53.0,2.7,10.0,270.0,581.0,485.91
2016,12,24,15,15,720.5,49.5,2.6,9.0,231.5,557.37,468.14
2016,12,24,15,30,680.0,46.0,2.5,8.0,193.0,530.59,446.48
2016,12,24,15,45,618.0,40.5,2.4,7.5,153.0,484.53,406.7
2016,12,24,16,0,556.0,35.0,2.3,7.0,113.0,436.27,362.5
2016,12,24,16,15,443.0,27.5,2.3,6.5,76.0,351.76,280.33
2016,12,24,16,30,330.0,20.0,2.3,6.0,39.0,257.38,94.01
2016,12,24,16,45,165.0,10.0,2.35,5.5,19.5,111.04,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,132.5,14.5,2.2,2.5,26.5,11.69,0.0
2016,12,25,8,0,265.0,29.0,2.3,3.0,53.0,23.85,13.91
2016,12,25,8,15,320.0,41.5,2.35,3.0,85.5,33.85,24.78
2016,12,25,8,30,375.0,54.0,2.4,3.0,118.0,43.6,34.32
2016,12,25,8,45,416.5,63.0,2.45,3.5,150.5,50.06,40.57
2016,12,25,9,0,458.0,72.0,2.5,4.0,183.0,56.41,46.58
2016,12,25,9,15,480.0,81.0,2.5,4.5,214.0,62.52,52.23
2016,12,25,9,30,502.0,90.0,2.5,5.0,245.0,68.52,57.67
2016,12,25,9,45,516.5,97.0,2.55,5.5,271.5,72.77,61.42
2016,12,25,10,0,531.0,104.0,2.6,6.0,298.0,77.0,65.1
2016,12,25,10,15,685.0,85.5,2.6,6.5,354.5,63.66,52.77
2016,12,25,10,30,839.0,67.0,2.6,7.0,411.0,70.31,45.15
2016,12,25,10,45,849.0,68.5,2.65,7.5,431.5,119.61,66.36
2016,12,25,11,0,859.0,70.0,2.7,8.0,452.0,169.08,101.09
2016,12,25,11,15,865.5,71.0,2.75,8.0,465.0,217.43,142.14
2016,12,25,11,30,872.0,72.0,2.8,8.0,478.0,265.13,185.96
2016,12,25,11,45,873.5,72.5,2.85,8.5,484.0,312.45,230.41
2016,12,25,12,0,875.0,73.0,2.9,9.0,490.0,355.11,270.93
2016,12,25,12,15,874.0,73.0,2.9,9.0,488.0,394.68,308.89
2016,12,25,12,30,873.0,73.0,2.9,9.0,486.0,432.14,344.4
2016,12,25,12,45,672.0,115.0,2.9,9.5,430.0,419.67,339.81
2016,12,25,13,0,471.0,157.0,2.9,10.0,374.0,386.28,316.18
2016,12,25,13,15,493.0,146.0,2.9,10.0,366.5,407.71,335.96
2016,12,25,13,30,515.0,135.0,2.9,10.0,359.0,428.37,354.75
2016,12,25,13,45,664.5,101.5,2.95,10.0,374.0,503.48,417.75
2016,12,25,14,0,814.0,68.0,3.0,10.0,389.0,573.08,475.89
2016,12,25,14,15,794.0,66.0,2.95,9.5,360.5,577.95,481.97
2016,12,25,14,30,774.0,64.0,2.9,9.0,332.0,579.28,485.26
2016,12,25,14,45,745.5,61.0,2.85,9.0,298.0,570.57,479.25
2016,12,25,15,0,717.0,58.0,2.8,9.0,264.0,558.39,469.88
2016,12,25,15,15,675.0,54.0,2.75,8.5,226.0,532.92,449.83
2016,12,25,15,30,633.0,50.0,2.7,8.0,188.0,504.31,425.98
2016,12,25,15,45,569.0,44.0,2.65,7.5,149.0,462.54,389.52
2016,12,25,16,0,505.0,38.0,2.6,7.0,110.0,413.86,345.12
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.0,331.96,266.24
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,239.34,100.76
2016,12,25,16,45,143.0,10.5,2.95,5.5,19.0,97.93,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.0,2.8,1.5,32.0,10.52,0.0
2016,12,26,8,0,419.0,26.0,2.9,2.0,64.0,23.57,13.64
2016,12,26,8,15,508.5,33.0,2.95,2.5,103.0,29.62,21.02
2016,12,26,8,30,598.0,40.0,3.0,3.0,142.0,35.7,27.08
2016,12,26,8,45,650.5,45.0,3.05,3.5,181.5,39.79,31.12
2016,12,26,9,0,703.0,50.0,3.1,4.0,221.0,43.89,35.04
2016,12,26,9,15,738.5,53.5,3.1,4.5,258.5,46.59,37.56
2016,12,26,9,30,774.0,57.0,3.1,5.0,296.0,49.31,40.03
2016,12,26,9,45,796.0,60.0,3.1,6.0,328.5,51.51,41.87
2016,12,26,10,0,818.0,63.0,3.1,7.0,361.0,53.72,43.68
2016,12,26,10,15,834.5,64.5,3.05,7.0,388.0,54.7,44.52
2016,12,26,10,30,851.0,66.0,3.0,7.0,415.0,68.62,44.42
2016,12,26,10,45,863.5,67.0,3.0,7.5,436.0,118.37,65.08
2016,12,26,11,0,876.0,68.0,3.0,8.0,457.0,173.17,103.91
2016,12,26,11,15,882.5,68.5,2.95,8.5,470.5,221.24,144.31
2016,12,26,11,30,889.0,69.0,2.9,9.0,484.0,268.56,187.37
2016,12,26,11,45,892.5,69.0,2.85,9.5,490.5,313.68,229.81
2016,12,26,12,0,896.0,69.0,2.8,10.0,497.0,357.36,270.99
2016,12,26,12,15,895.0,69.0,2.7,10.0,495.5,397.79,309.45
2016,12,26,12,30,894.0,69.0,2.6,10.0,494.0,436.07,345.34
2016,12,26,12,45,889.5,68.5,2.55,10.0,485.0,470.01,377.05
2016,12,26,13,0,885.0,68.0,2.5,10.0,476.0,501.26,405.82
2016,12,26,13,15,877.0,67.5,2.45,10.0,460.0,527.95,430.29
2016,12,26,13,30,869.0,67.0,2.4,10.0,444.0,551.58,451.75
2016,12,26,13,45,856.0,65.5,2.35,10.0,421.0,571.73,469.9
2016,12,26,14,0,843.0,64.0,2.3,10.0,398.0,585.49,482.69
2016,12,26,14,15,824.0,62.0,2.15,9.5,369.0,591.57,489.56
2016,12,26,14,30,805.0,60.0,2.0,9.0,340.0,594.08,493.22
2016,12,26,14,45,778.0,57.5,1.95,9.0,305.5,587.4,488.85
2016,12,26,15,0,751.0,55.0,1.9,9.0,271.0,577.22,481.17
2016,12,26,15,15,710.5,51.0,1.85,8.0,233.0,553.08,463.35
2016,12,26,15,30,670.0,47.0,1.8,7.0,195.0,525.79,441.72
2016,12,26,15,45,608.0,42.0,1.75,6.5,155.0,480.36,402.96
2016,12,26,16,0,546.0,37.0,1.7,6.0,115.0,432.53,359.78
2016,12,26,16,15,438.5,29.0,1.8,5.5,78.0,350.92,282.36
2016,12,26,16,30,331.0,21.0,1.9,5.0,41.0,269.25,127.67
2016,12,26,16,45,165.5,10.5,2.0,5.0,20.5,112.09,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,3.5,29.5,11.35,0.0
2016,12,27,8,0,356.0,28.0,1.7,4.0,59.0,23.24,13.17
2016,12,27,8,15,447.0,35.5,1.65,4.5,96.5,29.12,20.4
2016,12,27,8,30,538.0,43.0,1.6,5.0,134.0,35.02,26.26
2016,12,27,8,45,598.0,48.0,1.55,6.0,173.5,38.7,29.84
2016,12,27,9,0,658.0,53.0,1.5,7.0,213.0,46.17,36.74
2016,12,27,9,15,694.5,56.5,1.35,7.5,249.5,48.77,39.13
2016,12,27,9,30,731.0,60.0,1.2,8.0,286.0,51.4,41.48
2016,12,27,9,45,759.5,62.0,1.1,8.5,318.5,52.76,42.62
2016,12,27,10,0,788.0,64.0,1.0,9.0,351.0,54.18,43.79
2016,12,27,10,15,805.0,66.0,1.1,9.5,378.0,55.52,44.85
2016,12,27,10,30,822.0,68.0,1.2,10.0,405.0,68.25,44.73
2016,12,27,10,45,831.5,70.0,1.3,10.5,425.0,117.11,64.63
2016,12,27,11,0,841.0,72.0,1.4,11.0,445.0,166.12,98.12
2016,12,27,11,15,662.0,114.5,1.4,11.0,414.0,210.47,142.94
2016,12,27,11,30,483.0,157.0,1.4,11.0,383.0,237.75,175.21
2016,12,27,11,45,672.0,115.5,1.4,11.5,434.0,287.26,212.16
2016,12,27,12,0,861.0,74.0,1.4,12.0,485.0,348.28,260.48
2016,12,27,12,15,672.5,117.5,1.3,12.0,438.0,358.25,276.91
2016,12,27,12,30,484.0,161.0,1.2,12.0,391.0,348.69,275.4
2016,12,27,12,45,458.5,163.0,1.1,12.5,378.0,363.2,289.06
2016,12,27,13,0,433.0,165.0,1.0,13.0,365.0,374.66,299.49
2016,12,27,13,15,389.0,167.0,1.0,13.0,342.0,373.73,300.65
2016,12,27,13,30,345.0,169.0,1.0,13.0,319.0,359.31,290.91
2016,12,27,13,45,336.5,161.0,1.0,13.0,301.0,360.47,293.32
2016,12,27,14,0,328.0,153.0,1.0,13.0,283.0,359.86,294.04
2016,12,27,14,15,313.0,145.0,1.0,12.5,262.0,353.64,290.62
2016,12,27,14,30,298.0,137.0,1.0,12.0,241.0,345.71,285.62
2016,12,27,14,45,286.5,124.0,1.05,12.0,216.0,332.44,275.82
2016,12,27,15,0,275.0,111.0,1.1,12.0,191.0,317.51,264.31
2016,12,27,15,15,256.0,97.5,1.15,11.5,164.0,295.48,246.88
2016,12,27,15,30,237.0,84.0,1.2,11.0,137.0,272.07,227.55
2016,12,27,15,45,210.5,68.5,1.25,10.5,108.5,239.53,199.69
2016,12,27,16,0,184.0,53.0,1.3,10.0,80.0,205.72,169.59
2016,12,27,16,15,129.5,38.0,1.35,9.5,54.0,153.54,121.17
2016,12,27,16,30,75.0,23.0,1.4,9.0,28.0,93.43,44.75
2016,12,27,16,45,37.5,11.5,1.5,9.0,14.0,33.22,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,4.5,31.0,11.0,0.0
2016,12,28,8,0,427.0,25.0,2.4,5.0,62.0,22.65,12.54
2016,12,28,8,15,515.0,31.5,2.4,5.5,100.5,28.27,19.52
2016,12,28,8,30,603.0,38.0,2.4,6.0,139.0,33.93,25.14
2016,12,28,8,45,658.5,42.0,2.4,6.5,179.0,37.21,28.4
2016,12,28,9,0,714.0,46.0,2.4,7.0,219.0,40.55,31.58
2016,12,28,9,15,748.0,49.0,2.4,7.5,255.5,42.93,33.78
2016,12,28,9,30,782.0,52.0,2.4,8.0,292.0,45.33,35.93
2016,12,28,9,45,808.5,53.0,2.45,9.0,325.0,51.2,41.1
2016,12,28,10,0,835.0,54.0,2.5,10.0,358.0,52.57,42.12
2016,12,28,10,15,850.5,55.5,2.4,10.5,385.0,54.13,43.39
2016,12,28,10,30,866.0,57.0,2.3,11.0,412.0,66.13,43.06
2016,12,28,10,45,876.5,58.0,2.25,11.5,432.5,115.7,61.94
2016,12,28,11,0,887.0,59.0,2.2,12.0,453.0,165.37,95.33
2016,12,28,11,15,893.5,59.5,2.1,12.0,467.0,213.81,135.42
2016,12,28,11,30,900.0,60.0,2.0,12.0,481.0,261.5,178.36
2016,12,28,11,45,903.0,60.0,1.9,12.5,487.5,306.85,220.32
2016,12,28,12,0,906.0,60.0,1.8,13.0,494.0,350.71,260.91
2016,12,28,12,15,905.5,60.0,1.75,13.0,493.0,391.64,299.12
2016,12,28,12,30,905.0,60.0,1.7,13.0,492.0,430.45,334.81
2016,12,28,12,45,898.0,61.0,1.7,13.5,483.5,465.14,365.92
2016,12,28,13,0,891.0,62.0,1.7,14.0,475.0,497.02,393.93
2016,12,28,13,15,884.0,61.5,1.65,14.0,459.5,524.42,418.26
2016,12,28,13,30,877.0,61.0,1.6,14.0,444.0,548.82,439.65
2016,12,28,13,45,865.0,59.5,1.6,14.0,421.5,566.18,455.49
2016,12,28,14,0,853.0,58.0,1.6,14.0,399.0,580.19,468.4
2016,12,28,14,15,836.0,56.5,1.5,13.5,370.5,587.84,476.36
2016,12,28,14,30,819.0,55.0,1.4,13.0,342.0,592.1,481.36
2016,12,28,14,45,794.0,52.5,1.3,13.0,308.5,591.96,481.52
2016,12,28,15,0,769.0,50.0,1.2,13.0,275.0,583.4,474.84
2016,12,28,15,15,731.0,47.0,1.15,12.0,237.0,562.41,459.98
2016,12,28,15,30,693.0,44.0,1.1,11.0,199.0,538.31,441.52
2016,12,28,15,45,634.0,39.5,1.1,10.5,159.5,495.7,406.51
2016,12,28,16,0,575.0,35.0,1.1,10.0,120.0,450.79,367.28
2016,12,28,16,15,473.0,27.5,1.1,9.5,82.5,373.25,296.04
2016,12,28,16,30,371.0,20.0,1.1,9.0,45.0,289.19,159.18
2016,12,28,16,45,185.5,10.0,1.15,8.5,22.5,124.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.0,3.3,5.5,29.5,11.37,0.0
2016,12,29,8,0,360.0,28.0,3.4,6.0,59.0,23.28,12.9
2016,12,29,8,15,455.0,36.0,3.45,6.0,97.5,29.61,20.63
2016,12,29,8,30,550.0,44.0,3.5,6.0,136.0,35.94,26.93
2016,12,29,8,45,608.5,49.0,3.55,6.5,176.0,39.59,30.55
2016,12,29,9,0,667.0,54.0,3.6,7.0,216.0,47.12,37.56
2016,12,29,9,15,705.0,58.0,3.6,7.5,253.0,50.13,40.34
2016,12,29,9,30,743.0,62.0,3.6,8.0,290.0,53.17,43.05
2016,12,29,9,45,756.5,67.0,3.65,8.5,321.5,56.79,46.25
2016,12,29,10,0,770.0,72.0,3.7,9.0,353.0,60.36,49.34
2016,12,29,10,15,788.5,74.5,3.6,9.5,380.5,61.97,50.63
2016,12,29,10,30,807.0,77.0,3.5,10.0,408.0,72.8,50.22
2016,12,29,10,45,822.5,77.5,3.45,10.5,429.5,120.36,68.39
2016,12,29,11,0,838.0,78.0,3.4,11.0,451.0,168.7,100.86
2016,12,29,11,15,846.0,79.0,3.25,11.5,465.0,216.65,140.38
2016,12,29,11,30,854.0,80.0,3.1,12.0,479.0,264.17,182.8
2016,12,29,11,45,859.5,80.0,3.0,12.5,486.5,309.47,224.64
2016,12,29,12,0,865.0,80.0,2.9,13.0,494.0,353.63,265.49
2016,12,29,12,15,864.5,79.5,2.8,13.0,493.0,393.8,303.2
2016,12,29,12,30,864.0,79.0,2.7,13.0,492.0,431.91,338.48
2016,12,29,12,45,871.0,75.5,2.6,13.0,486.0,468.14,371.39
2016,12,29,13,0,878.0,72.0,2.5,13.0,480.0,500.8,400.77
2016,12,29,13,15,870.0,71.0,2.4,13.0,464.0,529.43,426.27
2016,12,29,13,30,862.0,70.0,2.3,13.0,448.0,553.37,447.51
2016,12,29,13,45,851.0,68.5,2.25,13.5,426.0,571.9,463.4
2016,12,29,14,0,840.0,67.0,2.2,14.0,404.0,587.09,476.24
2016,12,29,14,15,821.5,65.0,2.1,13.5,375.0,593.77,483.7
2016,12,29,14,30,803.0,63.0,2.0,13.0,346.0,596.88,488.07
2016,12,29,14,45,776.5,60.0,1.9,13.0,312.0,590.2,483.58
2016,12,29,15,0,750.0,57.0,1.8,13.0,278.0,579.99,475.85
2016,12,29,15,15,710.0,53.5,1.7,12.0,239.5,556.96,459.08
2016,12,29,15,30,670.0,50.0,1.6,11.0,201.0,530.68,438.57
2016,12,29,15,45,607.5,44.5,1.5,10.5,161.0,484.35,399.87
2016,12,29,16,0,545.0,39.0,1.4,10.0,121.0,435.57,357.04
2016,12,29,16,15,438.5,31.0,1.45,9.5,83.0,362.97,289.94
2016,12,29,16,30,332.0,23.0,1.5,9.0,45.0,276.38,162.42
2016,12,29,16,45,166.0,11.5,1.6,8.5,22.5,113.84,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,163.5,14.5,0.7,6.5,28.5,11.79,0.0
2016,12,30,8,0,327.0,29.0,0.6,7.0,57.0,24.1,13.51
2016,12,30,8,15,421.0,37.0,0.55,7.5,94.5,30.36,21.24
2016,12,30,8,30,515.0,45.0,0.5,8.0,132.0,36.61,27.41
2016,12,30,8,45,569.5,51.5,0.45,8.5,170.5,41.4,32.03
2016,12,30,9,0,624.0,58.0,0.4,9.0,209.0,46.17,36.49
2016,12,30,9,15,662.5,62.0,0.55,9.0,245.5,48.83,38.99
2016,12,30,9,30,701.0,66.0,0.7,9.0,282.0,51.52,41.45
2016,12,30,9,45,739.0,66.5,0.85,9.5,316.0,56.2,45.57
2016,12,30,10,0,777.0,67.0,1.0,10.0,350.0,56.43,45.63
2016,12,30,10,15,794.5,69.0,1.15,10.5,377.0,57.72,46.63
2016,12,30,10,30,812.0,71.0,1.3,11.0,404.0,67.31,45.92
2016,12,30,10,45,821.5,73.0,1.45,11.5,424.5,115.81,64.44
2016,12,30,11,0,831.0,75.0,1.6,12.0,445.0,164.51,97.04
2016,12,30,11,15,838.5,76.0,1.6,12.5,459.0,212.0,135.71
2016,12,30,11,30,846.0,77.0,1.6,13.0,473.0,259.03,177.22
2016,12,30,11,45,849.0,77.5,1.65,13.5,480.0,303.7,218.13
2016,12,30,12,0,852.0,78.0,1.7,14.0,487.0,347.05,257.94
2016,12,30,12,15,851.5,78.0,1.7,14.0,486.0,387.16,295.1
2016,12,30,12,30,851.0,78.0,1.7,14.0,485.0,425.27,329.94
2016,12,30,12,45,847.5,77.5,1.75,14.0,477.0,459.41,361.1
2016,12,30,13,0,844.0,77.0,1.8,14.0,469.0,491.02,389.61
2016,12,30,13,15,836.0,76.0,1.85,14.0,454.0,517.18,413.33
2016,12,30,13,30,828.0,75.0,1.9,14.0,439.0,540.32,434.23
2016,12,30,13,45,815.0,73.5,2.0,14.0,417.0,557.01,450.0
2016,12,30,14,0,802.0,72.0,2.1,14.0,395.0,570.35,462.87
2016,12,30,14,15,783.0,69.5,2.15,13.5,366.5,575.57,469.85
2016,12,30,14,30,764.0,67.0,2.2,13.0,338.0,577.27,473.81
2016,12,30,14,45,734.5,64.5,2.3,13.0,304.5,568.8,468.8
2016,12,30,15,0,705.0,62.0,2.4,13.0,271.0,556.8,460.46
2016,12,30,15,15,664.0,58.0,2.35,12.0,233.5,536.75,445.95
2016,12,30,15,30,623.0,54.0,2.3,11.0,196.0,510.09,425.12
2016,12,30,15,45,548.5,49.0,2.25,10.5,156.0,457.41,381.04
2016,12,30,16,0,474.0,44.0,2.2,10.0,116.0,402.77,333.26
2016,12,30,16,15,368.5,34.5,2.2,9.5,80.0,321.87,259.84
2016,12,30,16,30,263.0,25.0,2.2,9.0,44.0,235.69,146.34
2016,12,30,16,45,131.5,12.5,2.25,8.5,22.0,93.25,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
